Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,1,7,15,54.5,6.0,0.75,8.3,7.5,0.0,0.0
2018,1,1,7,30,109.0,12.0,0.9,8.7,15.0,54.02,0.0
2018,1,1,7,45,168.5,24.5,1.05,9.05,39.0,118.78,66.83
2018,1,1,8,0,228.0,37.0,1.2,9.4,63.0,168.37,131.59
2018,1,1,8,15,240.0,52.5,1.3,9.9,90.0,196.24,159.11
2018,1,1,8,30,252.0,68.0,1.4,10.4,117.0,223.71,184.14
2018,1,1,8,45,287.5,81.0,1.45,10.9,149.0,259.74,215.26
2018,1,1,9,0,323.0,94.0,1.5,11.4,181.0,296.01,245.63
2018,1,1,9,15,358.5,104.5,1.5,12.2,214.0,329.23,272.32
2018,1,1,9,30,394.0,115.0,1.5,13.0,247.0,361.96,297.82
2018,1,1,9,45,441.5,119.0,1.5,13.8,281.0,393.35,321.74
2018,1,1,10,0,489.0,123.0,1.5,14.6,315.0,423.74,344.25
2018,1,1,10,15,517.5,127.0,1.45,15.45,343.0,441.84,356.34
2018,1,1,10,30,546.0,131.0,1.4,16.3,371.0,458.06,366.68
2018,1,1,10,45,602.0,124.0,1.3,17.15,400.0,479.69,380.81
2018,1,1,11,0,658.0,117.0,1.2,18.0,429.0,494.89,389.59
2018,1,1,11,15,683.5,114.5,1.15,18.4,446.5,494.88,387.47
2018,1,1,11,30,709.0,112.0,1.1,18.8,464.0,491.94,383.06
2018,1,1,11,45,703.0,115.0,1.05,19.25,467.5,475.63,368.39
2018,1,1,12,0,697.0,118.0,1.0,19.7,471.0,457.31,352.14
2018,1,1,12,15,629.0,134.5,1.0,19.8,452.5,421.92,323.82
2018,1,1,12,30,561.0,151.0,1.0,19.9,434.0,385.56,294.85
2018,1,1,12,45,617.5,133.5,1.0,20.05,440.0,373.26,282.85
2018,1,1,13,0,674.0,116.0,1.0,20.2,446.0,353.84,264.43
2018,1,1,13,15,711.0,102.5,0.95,20.15,440.5,326.58,239.5
2018,1,1,13,30,748.0,89.0,0.9,20.1,435.0,297.92,212.67
2018,1,1,13,45,790.5,78.0,0.9,20.05,427.0,266.27,182.71
2018,1,1,14,0,833.0,67.0,0.9,20.0,419.0,229.86,148.65
2018,1,1,14,15,686.5,87.0,0.8,19.75,363.5,181.57,113.64
2018,1,1,14,30,540.0,107.0,0.7,19.5,308.0,147.93,93.14
2018,1,1,14,45,422.0,110.5,0.6,19.25,258.5,113.16,73.29
2018,1,1,15,0,304.0,114.0,0.5,19.0,209.0,93.8,68.15
2018,1,1,15,15,355.0,93.0,0.5,19.0,190.0,67.29,53.38
2018,1,1,15,30,406.0,72.0,0.5,19.0,171.0,52.87,40.8
2018,1,1,15,45,412.5,60.0,0.5,17.65,144.0,45.59,34.47
2018,1,1,16,0,419.0,48.0,0.5,16.3,117.0,37.14,26.9
2018,1,1,16,15,328.0,39.0,0.55,15.9,83.0,31.09,21.05
2018,1,1,16,30,237.0,30.0,0.6,15.5,49.0,23.66,12.17
2018,1,1,16,45,131.0,17.0,0.7,15.05,26.5,16.2,0.0
2018,1,1,17,0,25.0,4.0,0.8,14.6,4.0,3.81,0.0
2018,1,1,17,15,12.5,2.0,0.8,14.3,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,12.7,5.0,4.77,0.0
2018,1,2,7,45,0.0,13.0,0.8,13.1,13.0,12.05,1.67
2018,1,2,8,0,0.0,21.0,0.7,13.5,21.0,19.48,10.33
2018,1,2,8,15,0.0,29.0,0.8,14.15,29.0,26.92,17.04
2018,1,2,8,30,0.0,37.0,0.9,14.8,37.0,34.36,23.57
2018,1,2,8,45,0.0,46.5,1.0,15.45,46.5,43.21,31.19
2018,1,2,9,0,0.0,56.0,1.1,16.1,56.0,52.07,38.69
2018,1,2,9,15,0.0,72.0,1.0,16.7,72.0,67.88,51.91
2018,1,2,9,30,0.0,88.0,0.9,17.3,88.0,83.65,64.89
2018,1,2,9,45,5.0,110.5,0.85,17.9,112.5,108.89,85.54
2018,1,2,10,0,10.0,133.0,0.8,18.5,137.0,134.02,105.71
2018,1,2,10,15,5.0,123.0,0.85,19.3,125.0,119.95,93.65
2018,1,2,10,30,0.0,113.0,0.9,20.1,113.0,106.59,82.34
2018,1,2,10,45,5.5,128.5,0.95,20.85,131.0,124.49,96.55
2018,1,2,11,0,11.0,144.0,1.0,21.6,149.0,142.14,110.3
2018,1,2,11,15,58.5,180.5,1.0,21.9,209.5,206.76,161.51
2018,1,2,11,30,106.0,217.0,1.0,22.2,270.0,265.29,206.42
2018,1,2,11,45,142.0,221.0,1.0,22.45,292.5,287.04,222.35
2018,1,2,12,0,178.0,225.0,1.0,22.7,315.0,302.24,233.15
2018,1,2,12,15,225.5,221.5,0.9,22.6,335.5,313.32,240.64
2018,1,2,12,30,273.0,218.0,0.8,22.5,356.0,323.21,246.76
2018,1,2,12,45,360.5,197.0,0.65,22.4,376.0,327.17,247.41
2018,1,2,13,0,448.0,176.0,0.5,22.3,396.0,325.88,243.11
2018,1,2,13,15,370.5,180.0,0.45,22.1,358.0,284.26,211.05
2018,1,2,13,30,293.0,184.0,0.4,21.9,320.0,247.83,183.57
2018,1,2,13,45,183.0,177.0,0.35,21.7,260.5,201.04,149.65
2018,1,2,14,0,73.0,170.0,0.3,21.5,201.0,163.99,124.25
2018,1,2,14,15,52.5,149.0,0.3,21.0,170.5,138.51,105.23
2018,1,2,14,30,32.0,128.0,0.3,20.5,140.0,115.19,87.84
2018,1,2,14,45,67.0,114.0,0.25,20.05,136.0,103.43,77.6
2018,1,2,15,0,102.0,100.0,0.2,19.6,132.0,84.52,63.13
2018,1,2,15,15,152.0,96.5,0.2,19.6,137.0,78.24,62.67
2018,1,2,15,30,202.0,93.0,0.2,19.6,142.0,71.61,56.87
2018,1,2,15,45,166.5,77.0,0.4,18.65,112.5,60.19,46.97
2018,1,2,16,0,131.0,61.0,0.6,17.7,83.0,48.43,36.51
2018,1,2,16,15,93.0,44.5,0.7,17.15,58.0,35.95,25.11
2018,1,2,16,30,55.0,28.0,0.8,16.6,33.0,24.16,12.84
2018,1,2,16,45,38.5,16.0,0.85,16.1,18.5,15.25,0.0
2018,1,2,17,0,22.0,4.0,0.9,15.6,4.0,3.81,0.0
2018,1,2,17,15,11.0,2.0,0.9,15.4,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,3,7,15,0.0,2.5,1.35,12.25,2.5,0.0,0.0
2018,1,3,7,30,0.0,5.0,1.3,12.7,5.0,4.77,0.0
2018,1,3,7,45,0.0,11.5,1.3,13.1,11.5,10.66,0.78
2018,1,3,8,0,0.0,18.0,1.3,13.5,18.0,16.69,8.02
2018,1,3,8,15,0.0,24.5,1.4,14.0,24.5,22.73,13.51
2018,1,3,8,30,0.0,31.0,1.5,14.5,31.0,28.77,18.84
2018,1,3,8,45,0.0,31.5,1.6,15.05,31.5,29.23,19.34
2018,1,3,9,0,0.0,32.0,1.7,15.6,32.0,29.69,19.75
2018,1,3,9,15,0.0,28.5,1.85,16.0,28.5,26.44,16.95
2018,1,3,9,30,0.0,25.0,2.0,16.4,25.0,23.19,14.13
2018,1,3,9,45,0.0,26.5,2.15,16.75,26.5,24.59,15.27
2018,1,3,10,0,0.0,28.0,2.3,17.1,28.0,25.99,16.39
2018,1,3,10,15,0.0,28.0,2.25,17.3,28.0,25.99,16.35
2018,1,3,10,30,0.0,28.0,2.2,17.5,28.0,25.99,16.3
2018,1,3,10,45,0.0,25.5,2.2,17.65,25.5,23.67,14.31
2018,1,3,11,0,0.0,23.0,2.2,17.8,23.0,21.35,12.32
2018,1,3,11,15,0.0,24.5,2.1,17.8,24.5,22.75,13.48
2018,1,3,11,30,0.0,26.0,2.0,17.8,26.0,24.15,14.64
2018,1,3,11,45,0.0,30.0,1.9,17.8,30.0,27.87,17.75
2018,1,3,12,0,0.0,34.0,1.8,17.8,34.0,31.59,20.85
2018,1,3,12,15,0.0,42.0,1.6,17.7,42.0,39.04,27.09
2018,1,3,12,30,0.0,50.0,1.4,17.6,50.0,46.49,33.32
2018,1,3,12,45,0.0,51.0,1.15,17.45,51.0,47.42,34.14
2018,1,3,13,0,0.0,52.0,0.9,17.3,52.0,48.35,34.97
2018,1,3,13,15,0.0,44.5,0.95,17.2,44.5,41.36,29.17
2018,1,3,13,30,0.0,37.0,1.0,17.1,37.0,34.37,23.36
2018,1,3,13,45,0.0,30.5,1.0,16.95,30.5,28.32,18.32
2018,1,3,14,0,0.0,24.0,1.0,16.8,24.0,22.27,13.26
2018,1,3,14,15,0.0,49.0,1.05,16.6,49.0,45.53,32.98
2018,1,3,14,30,0.0,74.0,1.1,16.4,74.0,68.77,52.59
2018,1,3,14,45,12.0,95.0,1.1,16.2,99.0,87.14,67.61
2018,1,3,15,0,24.0,116.0,1.1,16.0,124.0,98.06,76.82
2018,1,3,15,15,12.5,93.0,1.1,16.0,97.0,82.2,67.15
2018,1,3,15,30,1.0,70.0,1.1,16.0,70.0,63.22,50.42
2018,1,3,15,45,0.5,56.0,1.15,15.3,56.0,51.06,39.64
2018,1,3,16,0,0.0,42.0,1.2,14.6,42.0,38.74,28.53
2018,1,3,16,15,0.0,31.0,1.4,14.35,31.0,28.79,19.29
2018,1,3,16,30,0.0,20.0,1.6,14.1,20.0,18.56,8.93
2018,1,3,16,45,0.0,11.0,1.8,13.9,11.0,10.48,0.0
2018,1,3,17,0,0.0,2.0,2.0,13.7,2.0,1.91,0.0
2018,1,3,17,15,0.0,1.0,2.1,13.55,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,4.5,1.6,12.8,4.5,0.0,0.0
2018,1,4,7,30,15.0,9.0,1.8,13.3,9.0,14.45,0.0
2018,1,4,7,45,96.0,23.0,2.0,13.85,33.0,77.74,40.51
2018,1,4,8,0,177.0,37.0,2.2,14.4,57.0,145.99,111.85
2018,1,4,8,15,232.0,48.5,2.35,14.8,86.5,187.65,149.9
2018,1,4,8,30,287.0,60.0,2.5,15.2,116.0,231.67,188.39
2018,1,4,8,45,378.0,66.5,2.65,15.65,158.0,289.6,237.48
2018,1,4,9,0,469.0,73.0,2.8,16.1,200.0,354.09,290.68
2018,1,4,9,15,350.0,100.0,2.95,16.55,202.5,320.69,262.98
2018,1,4,9,30,231.0,127.0,3.1,17.0,205.0,277.16,226.56
2018,1,4,9,45,306.0,135.0,3.2,17.5,249.0,327.46,267.32
2018,1,4,10,0,381.0,143.0,3.3,18.0,293.0,386.01,313.35
2018,1,4,10,15,340.0,160.5,3.4,18.4,301.5,370.93,299.9
2018,1,4,10,30,299.0,178.0,3.5,18.8,310.0,362.62,291.9
2018,1,4,10,45,356.5,173.0,3.6,19.2,337.5,384.86,308.99
2018,1,4,11,0,414.0,168.0,3.7,19.6,365.0,412.06,329.4
2018,1,4,11,15,491.5,156.0,3.7,19.75,396.5,433.6,345.47
2018,1,4,11,30,569.0,144.0,3.7,19.9,428.0,451.56,358.33
2018,1,4,11,45,708.0,110.5,3.7,20.1,469.0,478.14,377.48
2018,1,4,12,0,847.0,77.0,3.7,20.3,510.0,494.24,387.62
2018,1,4,12,15,854.0,76.0,3.65,20.3,511.5,473.68,369.16
2018,1,4,12,30,861.0,75.0,3.6,20.3,513.0,450.61,348.45
2018,1,4,12,45,851.0,76.5,3.55,20.3,503.5,419.1,320.88
2018,1,4,13,0,841.0,78.0,3.5,20.3,494.0,386.7,292.11
2018,1,4,13,15,819.5,80.5,3.45,20.15,475.0,349.95,259.81
2018,1,4,13,30,798.0,83.0,3.4,20.0,456.0,312.8,226.82
2018,1,4,13,45,667.5,105.0,3.35,19.9,407.0,262.11,186.33
2018,1,4,14,0,537.0,127.0,3.3,19.8,358.0,221.69,155.47
2018,1,4,14,15,505.5,122.5,3.2,19.6,328.0,185.94,126.08
2018,1,4,14,30,474.0,118.0,3.1,19.4,298.0,152.2,99.89
2018,1,4,14,45,597.5,90.0,2.95,19.15,295.0,114.1,67.04
2018,1,4,15,0,721.0,62.0,2.8,18.9,292.0,67.39,37.0
2018,1,4,15,15,683.0,58.5,2.8,18.9,254.0,44.43,33.51
2018,1,4,15,30,645.0,55.0,2.8,18.9,216.0,39.19,28.86
2018,1,4,15,45,587.5,50.0,2.05,17.75,176.0,36.66,26.65
2018,1,4,16,0,530.0,45.0,1.3,16.6,136.0,34.15,24.31
2018,1,4,16,15,439.0,37.5,1.25,16.05,98.5,29.35,19.68
2018,1,4,16,30,348.0,30.0,1.2,15.5,61.0,24.49,13.78
2018,1,4,16,45,210.5,19.5,1.15,14.95,35.0,16.39,0.0
2018,1,4,17,0,73.0,9.0,1.1,14.4,9.0,8.58,0.0
2018,1,4,17,15,36.5,4.5,1.1,14.3,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,5,7,15,2.5,2.5,1.05,13.45,2.5,0.0,0.0
2018,1,5,7,30,5.0,5.0,1.1,14.0,5.0,6.73,0.0
2018,1,5,7,45,14.0,12.5,1.15,14.55,14.0,20.54,6.62
2018,1,5,8,0,23.0,20.0,1.2,15.1,23.0,33.72,21.81
2018,1,5,8,15,24.5,27.0,1.3,15.45,31.0,37.06,25.51
2018,1,5,8,30,26.0,34.0,1.4,15.8,39.0,45.35,32.93
2018,1,5,8,45,17.5,47.0,1.45,16.2,50.5,54.95,41.18
2018,1,5,9,0,9.0,60.0,1.5,16.6,62.0,60.97,46.21
2018,1,5,9,15,12.0,91.0,1.55,16.95,94.5,94.53,74.33
2018,1,5,9,30,15.0,122.0,1.6,17.3,127.0,128.32,102.15
2018,1,5,9,45,37.5,140.5,1.7,17.65,155.0,165.89,132.95
2018,1,5,10,0,60.0,159.0,1.8,18.0,183.0,197.1,158.11
2018,1,5,10,15,78.5,175.0,1.8,18.25,208.5,222.8,178.47
2018,1,5,10,30,97.0,191.0,1.8,18.5,234.0,247.95,198.12
2018,1,5,10,45,163.0,196.5,1.8,18.7,272.5,294.36,234.89
2018,1,5,11,0,229.0,202.0,1.8,18.9,311.0,332.51,264.42
2018,1,5,11,15,165.0,208.5,1.75,19.1,288.5,298.72,236.5
2018,1,5,11,30,101.0,215.0,1.7,19.3,266.0,261.43,206.25
2018,1,5,11,45,305.0,183.0,1.7,19.5,339.0,338.22,266.84
2018,1,5,12,0,509.0,151.0,1.7,19.7,412.0,401.37,314.05
2018,1,5,12,15,515.5,150.5,1.75,19.75,414.5,388.17,302.08
2018,1,5,12,30,522.0,150.0,1.8,19.8,417.0,373.13,288.84
2018,1,5,12,45,350.0,185.0,1.8,19.85,362.5,314.91,243.38
2018,1,5,13,0,178.0,220.0,1.8,19.9,308.0,266.79,206.76
2018,1,5,13,15,214.0,199.0,1.85,19.75,302.0,251.53,193.7
2018,1,5,13,30,250.0,178.0,1.9,19.6,296.0,232.47,176.9
2018,1,5,13,45,329.5,163.5,1.95,19.45,311.0,227.71,169.5
2018,1,5,14,0,409.0,149.0,2.0,19.3,326.0,213.87,153.95
2018,1,5,14,15,343.0,149.5,1.95,19.0,291.0,184.11,131.42
2018,1,5,14,30,277.0,150.0,1.9,18.7,256.0,157.0,112.33
2018,1,5,14,45,300.0,130.0,1.85,18.4,235.0,127.22,88.93
2018,1,5,15,0,323.0,110.0,1.8,18.1,214.0,90.7,63.76
2018,1,5,15,15,269.0,95.0,1.8,18.1,174.0,73.03,58.66
2018,1,5,15,30,215.0,80.0,1.8,18.1,134.0,62.41,49.32
2018,1,5,15,45,186.5,67.5,1.35,17.25,108.5,53.38,41.38
2018,1,5,16,0,158.0,55.0,0.9,16.4,83.0,44.09,33.04
2018,1,5,16,15,114.5,40.0,0.85,16.0,57.5,32.63,22.55
2018,1,5,16,30,71.0,25.0,0.8,15.6,32.0,20.82,11.09
2018,1,5,16,45,49.0,15.5,0.75,15.2,19.0,13.07,0.0
2018,1,5,17,0,27.0,6.0,0.7,14.8,6.0,5.72,0.0
2018,1,5,17,15,13.5,3.0,0.7,14.65,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,6,7,15,4.0,4.0,0.45,11.05,4.0,0.0,0.0
2018,1,6,7,30,8.0,8.0,0.5,11.2,8.0,10.77,0.0
2018,1,6,7,45,6.0,20.5,0.6,11.35,20.5,22.15,7.82
2018,1,6,8,0,4.0,33.0,0.7,11.5,33.0,34.37,22.69
2018,1,6,8,15,10.0,48.0,0.8,11.75,49.5,52.73,39.08
2018,1,6,8,30,16.0,63.0,0.9,12.0,66.0,75.46,58.93
2018,1,6,8,45,106.5,80.0,1.0,12.25,108.0,148.17,121.39
2018,1,6,9,0,197.0,97.0,1.1,12.5,150.0,224.63,185.71
2018,1,6,9,15,246.5,111.5,1.15,12.8,188.0,268.87,222.03
2018,1,6,9,30,296.0,126.0,1.2,13.1,226.0,313.29,257.86
2018,1,6,9,45,249.5,144.0,1.25,13.35,234.0,306.63,251.32
2018,1,6,10,0,203.0,162.0,1.3,13.6,242.0,290.23,237.15
2018,1,6,10,15,195.0,173.0,1.3,14.1,254.5,294.98,240.02
2018,1,6,10,30,187.0,184.0,1.3,14.6,267.0,298.97,242.08
2018,1,6,10,45,120.0,188.5,1.25,15.1,242.5,261.84,210.77
2018,1,6,11,0,53.0,193.0,1.2,15.6,218.0,219.51,175.52
2018,1,6,11,15,100.5,204.5,1.25,16.0,254.0,254.52,203.59
2018,1,6,11,30,148.0,216.0,1.3,16.4,290.0,292.31,232.9
2018,1,6,11,45,169.5,219.0,1.3,16.8,305.0,300.73,238.57
2018,1,6,12,0,191.0,222.0,1.3,17.2,320.0,307.7,243.08
2018,1,6,12,15,185.5,218.5,1.4,17.3,313.5,294.33,232.11
2018,1,6,12,30,180.0,215.0,1.5,17.4,307.0,280.84,221.04
2018,1,6,12,45,249.0,209.5,1.6,17.45,335.0,296.95,232.54
2018,1,6,13,0,318.0,204.0,1.7,17.5,363.0,306.24,237.8
2018,1,6,13,15,363.0,186.0,1.75,17.45,362.0,291.12,223.65
2018,1,6,13,30,408.0,168.0,1.8,17.4,361.0,271.58,205.38
2018,1,6,13,45,365.0,164.5,1.85,17.35,331.0,238.83,178.55
2018,1,6,14,0,322.0,161.0,1.9,17.3,301.0,208.05,153.72
2018,1,6,14,15,322.5,153.5,1.9,17.1,285.5,184.74,133.8
2018,1,6,14,30,323.0,146.0,1.9,16.9,270.0,160.87,114.24
2018,1,6,14,45,299.0,132.5,1.85,16.7,239.0,129.97,91.65
2018,1,6,15,0,275.0,119.0,1.8,16.5,208.0,101.2,73.54
2018,1,6,15,15,370.0,96.0,1.8,16.5,200.0,69.05,55.53
2018,1,6,15,30,465.0,73.0,1.8,16.5,192.0,53.85,42.13
2018,1,6,15,45,299.5,69.0,1.4,15.1,140.5,51.18,39.85
2018,1,6,16,0,134.0,65.0,1.0,13.7,89.0,51.4,39.89
2018,1,6,16,15,101.5,49.0,1.0,13.1,64.5,39.38,28.77
2018,1,6,16,30,69.0,33.0,1.0,12.5,40.0,28.17,17.5
2018,1,6,16,45,53.0,20.0,1.05,11.85,23.5,16.64,0.0
2018,1,6,17,0,37.0,7.0,1.1,11.2,7.0,6.67,0.0
2018,1,6,17,15,18.5,3.5,1.1,10.95,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,7,7,15,39.5,6.0,1.15,8.35,7.0,0.0,0.0
2018,1,7,7,30,79.0,12.0,1.4,9.0,14.0,42.51,0.0
2018,1,7,7,45,145.0,25.5,1.7,9.65,38.5,111.11,61.62
2018,1,7,8,0,211.0,39.0,2.0,10.3,63.0,164.81,128.73
2018,1,7,8,15,350.5,45.5,2.15,10.8,105.5,243.45,198.0
2018,1,7,8,30,490.0,52.0,2.3,11.3,148.0,327.86,270.18
2018,1,7,8,45,447.0,69.0,2.5,11.75,172.0,333.09,276.34
2018,1,7,9,0,404.0,86.0,2.7,12.2,196.0,332.67,276.88
2018,1,7,9,15,479.5,88.5,2.8,12.75,237.5,380.43,316.36
2018,1,7,9,30,555.0,91.0,2.9,13.3,279.0,433.08,358.49
2018,1,7,9,45,503.5,111.0,3.0,13.85,294.5,424.0,349.73
2018,1,7,10,0,452.0,131.0,3.1,14.4,310.0,416.11,341.85
2018,1,7,10,15,502.0,131.5,3.1,14.7,343.5,443.27,362.83
2018,1,7,10,30,552.0,132.0,3.1,15.0,377.0,468.69,381.86
2018,1,7,10,45,657.0,112.5,3.05,15.35,418.0,506.2,410.32
2018,1,7,11,0,762.0,93.0,3.0,15.7,459.0,535.11,431.45
2018,1,7,11,15,695.0,114.0,2.95,15.85,455.5,509.36,409.17
2018,1,7,11,30,628.0,135.0,2.9,16.0,452.0,481.29,385.43
2018,1,7,11,45,640.0,134.0,2.85,16.15,460.5,471.74,376.43
2018,1,7,12,0,652.0,133.0,2.8,16.3,469.0,459.7,365.16
2018,1,7,12,15,747.5,105.0,2.7,16.45,490.0,457.91,361.45
2018,1,7,12,30,843.0,77.0,2.6,16.6,511.0,450.45,352.35
2018,1,7,12,45,859.0,70.5,2.5,16.75,506.5,424.43,328.43
2018,1,7,13,0,875.0,64.0,2.4,16.9,502.0,394.6,300.98
2018,1,7,13,15,837.5,71.0,2.3,16.85,480.0,356.02,267.09
2018,1,7,13,30,800.0,78.0,2.2,16.8,458.0,315.29,231.34
2018,1,7,13,45,718.0,92.0,2.05,16.8,421.0,269.51,192.8
2018,1,7,14,0,636.0,106.0,1.9,16.8,384.0,230.81,160.81
2018,1,7,14,15,635.5,98.5,1.6,16.45,360.5,193.6,128.12
2018,1,7,14,30,635.0,91.0,1.3,16.1,337.0,155.58,96.35
2018,1,7,14,45,481.0,102.0,1.05,15.75,278.5,119.02,75.38
2018,1,7,15,0,327.0,113.0,0.8,15.4,220.0,95.21,67.11
2018,1,7,15,15,236.5,104.0,0.8,15.4,176.5,79.2,64.67
2018,1,7,15,30,146.0,95.0,0.8,15.4,133.0,76.62,62.37
2018,1,7,15,45,80.0,79.0,0.7,14.55,99.5,64.52,51.7
2018,1,7,16,0,14.0,63.0,0.6,13.7,66.0,55.66,43.66
2018,1,7,16,15,7.5,46.0,0.6,13.55,47.5,41.16,30.33
2018,1,7,16,30,1.0,29.0,0.6,13.4,29.0,26.47,16.25
2018,1,7,16,45,4.5,16.5,0.6,13.2,16.5,15.27,0.0
2018,1,7,17,0,8.0,4.0,0.6,13.0,4.0,3.81,0.0
2018,1,7,17,15,4.0,2.0,0.55,12.9,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,2.0,1.8,12.25,2.0,0.0,0.0
2018,1,8,7,30,0.0,4.0,1.9,12.4,4.0,3.81,0.0
2018,1,8,7,45,0.0,9.5,2.0,12.55,9.5,8.8,0.0
2018,1,8,8,0,0.0,15.0,2.1,12.7,15.0,13.9,5.77
2018,1,8,8,15,0.0,20.5,2.2,12.9,20.5,19.0,10.43
2018,1,8,8,30,0.0,26.0,2.3,13.1,26.0,24.11,14.99
2018,1,8,8,45,0.0,26.0,2.45,13.3,26.0,24.11,15.1
2018,1,8,9,0,0.0,26.0,2.6,13.5,26.0,24.11,15.13
2018,1,8,9,15,0.0,20.5,2.7,13.65,20.5,19.01,10.73
2018,1,8,9,30,0.0,15.0,2.8,13.8,15.0,13.9,6.32
2018,1,8,9,45,0.0,17.0,2.95,14.0,17.0,15.76,7.9
2018,1,8,10,0,0.0,19.0,3.1,14.2,19.0,17.62,9.46
2018,1,8,10,15,0.0,21.0,3.1,14.35,21.0,19.49,11.02
2018,1,8,10,30,0.0,23.0,3.1,14.5,23.0,21.35,12.57
2018,1,8,10,45,0.0,29.0,3.15,14.6,29.0,26.93,17.28
2018,1,8,11,0,0.0,35.0,3.2,14.7,35.0,32.52,21.97
2018,1,8,11,15,0.0,31.5,3.15,14.8,31.5,29.26,19.18
2018,1,8,11,30,0.0,28.0,3.1,14.9,28.0,26.01,16.4
2018,1,8,11,45,0.0,42.5,3.05,14.95,42.5,39.51,27.78
2018,1,8,12,0,0.0,57.0,3.0,15.0,57.0,53.02,39.13
2018,1,8,12,15,0.0,77.5,2.85,15.05,77.5,72.16,55.14
2018,1,8,12,30,0.0,98.0,2.7,15.1,98.0,91.24,71.01
2018,1,8,12,45,0.0,109.0,2.55,15.15,109.0,101.32,79.37
2018,1,8,13,0,0.0,120.0,2.4,15.2,120.0,111.23,87.59
2018,1,8,13,15,0.0,115.0,2.3,15.2,115.0,106.47,83.71
2018,1,8,13,30,0.0,110.0,2.2,15.2,110.0,101.74,79.88
2018,1,8,13,45,0.0,99.0,2.1,15.2,99.0,91.66,71.6
2018,1,8,14,0,0.0,88.0,2.0,15.2,88.0,81.64,63.35
2018,1,8,14,15,5.5,93.5,1.95,15.1,95.5,87.27,67.99
2018,1,8,14,30,11.0,99.0,1.9,15.0,103.0,92.09,71.9
2018,1,8,14,45,13.0,97.0,1.85,14.95,101.5,89.36,69.7
2018,1,8,15,0,15.0,95.0,1.8,14.9,100.0,86.16,67.25
2018,1,8,15,15,12.0,80.0,1.8,14.9,83.5,72.44,58.91
2018,1,8,15,30,9.0,65.0,1.8,14.9,67.0,59.5,47.43
2018,1,8,15,45,10.0,54.0,2.05,14.75,56.0,49.71,38.63
2018,1,8,16,0,11.0,43.0,2.3,14.6,45.0,39.14,29.0
2018,1,8,16,15,6.5,31.0,2.5,14.55,32.0,28.8,19.48
2018,1,8,16,30,2.0,19.0,2.7,14.5,19.0,17.63,8.98
2018,1,8,16,45,1.0,10.5,2.9,14.45,10.5,9.73,0.0
2018,1,8,17,0,0.0,2.0,3.1,14.4,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,3.15,14.4,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.7,12.7,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,12.8,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,1.9,12.9,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,2.0,13.0,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.0,2.0,13.05,7.0,6.48,0.0
2018,1,9,8,30,0.0,8.0,2.0,13.1,8.0,7.4,0.69
2018,1,9,8,45,0.0,9.5,2.05,13.1,9.5,8.8,1.93
2018,1,9,9,0,0.0,11.0,2.1,13.1,11.0,10.19,3.15
2018,1,9,9,15,0.0,13.0,2.15,13.1,13.0,12.05,4.76
2018,1,9,9,30,0.0,15.0,2.2,13.1,15.0,13.9,6.36
2018,1,9,9,45,0.0,17.5,2.25,13.1,17.5,16.23,8.35
2018,1,9,10,0,0.0,20.0,2.3,13.1,20.0,18.55,10.33
2018,1,9,10,15,0.0,39.0,2.35,13.15,39.0,36.22,25.43
2018,1,9,10,30,0.0,58.0,2.4,13.2,58.0,53.93,40.44
2018,1,9,10,45,0.0,69.0,2.5,13.25,69.0,64.21,49.05
2018,1,9,11,0,0.0,80.0,2.6,13.3,80.0,74.49,57.63
2018,1,9,11,15,1.5,107.0,2.65,13.45,108.0,100.89,79.68
2018,1,9,11,30,3.0,134.0,2.7,13.6,136.0,127.23,101.45
2018,1,9,11,45,3.5,132.5,2.75,13.75,134.5,125.73,100.06
2018,1,9,12,0,4.0,131.0,2.8,13.9,133.0,124.25,98.74
2018,1,9,12,15,17.0,162.0,2.75,13.95,171.0,158.94,127.33
2018,1,9,12,30,30.0,193.0,2.7,14.0,209.0,193.47,155.39
2018,1,9,12,45,16.5,159.0,2.7,14.1,168.0,154.0,122.98
2018,1,9,13,0,3.0,125.0,2.7,14.2,127.0,116.95,92.57
2018,1,9,13,15,9.0,135.0,2.6,14.15,139.5,127.65,101.47
2018,1,9,13,30,15.0,145.0,2.5,14.1,152.0,137.58,109.59
2018,1,9,13,45,7.5,109.0,2.4,14.05,112.5,102.63,80.82
2018,1,9,14,0,0.0,73.0,2.3,14.0,73.0,67.94,52.1
2018,1,9,14,15,0.0,59.0,2.2,13.8,59.0,54.86,41.2
2018,1,9,14,30,0.0,45.0,2.1,13.6,45.0,41.81,30.2
2018,1,9,14,45,8.5,59.5,2.05,13.45,62.5,56.1,42.14
2018,1,9,15,0,17.0,74.0,2.0,13.3,80.0,67.3,51.64
2018,1,9,15,15,8.5,51.5,2.0,13.3,54.5,47.88,37.42
2018,1,9,15,30,0.0,29.0,2.0,13.3,29.0,26.9,18.59
2018,1,9,15,45,0.0,22.5,1.95,12.85,22.5,20.86,13.13
2018,1,9,16,0,0.0,16.0,1.9,12.4,16.0,14.82,7.63
2018,1,9,16,15,0.0,12.0,1.95,12.25,12.0,11.11,4.16
2018,1,9,16,30,0.0,8.0,2.0,12.1,8.0,7.4,0.6
2018,1,9,16,45,0.0,5.0,2.0,11.95,5.0,4.62,0.0
2018,1,9,17,0,0.0,2.0,2.0,11.8,2.0,1.91,0.0
2018,1,9,17,15,0.0,1.0,2.15,11.75,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,10,7,15,12.5,3.5,1.9,8.7,4.0,0.0,0.0
2018,1,10,7,30,25.0,7.0,2.1,9.2,8.0,16.57,0.0
2018,1,10,7,45,18.5,16.0,2.25,9.65,17.0,27.57,11.73
2018,1,10,8,0,12.0,25.0,2.4,10.1,26.0,29.85,19.13
2018,1,10,8,15,10.5,40.0,2.45,10.4,41.5,46.01,33.62
2018,1,10,8,30,9.0,55.0,2.5,10.7,57.0,57.78,44.13
2018,1,10,8,45,48.5,75.5,2.55,11.05,88.5,104.9,85.14
2018,1,10,9,0,88.0,96.0,2.6,11.4,120.0,156.85,129.75
2018,1,10,9,15,111.0,115.5,2.6,11.55,150.5,191.28,158.89
2018,1,10,9,30,134.0,135.0,2.6,11.7,181.0,225.43,187.36
2018,1,10,9,45,77.0,135.5,2.6,11.9,162.5,183.21,151.07
2018,1,10,10,0,20.0,136.0,2.6,12.1,144.0,143.01,116.28
2018,1,10,10,15,15.0,141.0,2.6,12.15,147.0,144.09,116.94
2018,1,10,10,30,10.0,146.0,2.6,12.2,150.0,145.26,117.59
2018,1,10,10,45,14.5,162.0,2.6,12.25,168.5,162.96,132.14
2018,1,10,11,0,19.0,178.0,2.6,12.3,187.0,180.37,146.33
2018,1,10,11,15,18.0,181.0,2.5,12.3,190.0,181.59,147.06
2018,1,10,11,30,17.0,184.0,2.4,12.3,193.0,182.83,147.87
2018,1,10,11,45,24.5,195.0,2.35,12.3,208.0,196.16,158.69
2018,1,10,12,0,32.0,206.0,2.3,12.3,223.0,211.63,171.17
2018,1,10,12,15,49.0,205.5,2.25,12.35,231.0,216.74,175.16
2018,1,10,12,30,66.0,205.0,2.2,12.4,239.0,220.83,178.22
2018,1,10,12,45,76.0,206.5,2.15,12.45,245.5,222.6,179.28
2018,1,10,13,0,86.0,208.0,2.1,12.5,252.0,223.37,179.44
2018,1,10,13,15,89.0,207.0,2.0,12.5,251.0,218.41,174.94
2018,1,10,13,30,92.0,206.0,1.9,12.5,250.0,212.82,169.9
2018,1,10,13,45,227.0,182.0,1.85,12.55,284.5,220.45,171.69
2018,1,10,14,0,362.0,158.0,1.8,12.6,319.0,219.05,164.39
2018,1,10,14,15,504.0,124.5,1.7,12.6,332.5,196.48,138.32
2018,1,10,14,30,646.0,91.0,1.6,12.6,346.0,162.86,103.24
2018,1,10,14,45,550.0,98.0,1.5,12.55,301.5,126.89,79.4
2018,1,10,15,0,454.0,105.0,1.4,12.5,257.0,98.23,65.61
2018,1,10,15,15,386.0,98.0,1.4,12.5,216.5,70.08,57.35
2018,1,10,15,30,318.0,91.0,1.4,12.5,176.0,66.21,53.9
2018,1,10,15,45,228.0,79.5,1.05,12.25,135.0,62.13,50.14
2018,1,10,16,0,138.0,68.0,0.7,12.0,94.0,53.62,42.28
2018,1,10,16,15,97.5,52.0,0.65,11.85,68.0,43.54,32.81
2018,1,10,16,30,57.0,36.0,0.6,11.7,42.0,30.68,20.45
2018,1,10,16,45,73.5,24.0,0.6,11.55,28.0,19.84,3.55
2018,1,10,17,0,90.0,12.0,0.6,11.4,14.0,11.44,0.0
2018,1,10,17,15,45.0,6.0,0.55,11.35,7.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,7,15,62.5,7.0,0.7,11.0,9.0,0.0,0.0
2018,1,11,7,30,125.0,14.0,0.8,11.3,18.0,62.97,0.0
2018,1,11,7,45,251.0,25.5,0.9,11.6,49.0,157.69,92.4
2018,1,11,8,0,377.0,37.0,1.0,11.9,80.0,239.6,186.64
2018,1,11,8,15,289.0,54.5,1.05,12.15,96.0,225.24,181.28
2018,1,11,8,30,201.0,72.0,1.1,12.4,112.0,196.99,160.79
2018,1,11,8,45,272.0,83.0,1.15,12.65,150.0,248.45,204.91
2018,1,11,9,0,343.0,94.0,1.2,12.9,188.0,311.7,257.12
2018,1,11,9,15,436.0,94.0,1.2,13.3,232.0,366.06,301.05
2018,1,11,9,30,529.0,94.0,1.2,13.7,276.0,425.84,347.97
2018,1,11,9,45,556.5,100.5,1.25,14.1,309.0,451.3,366.87
2018,1,11,10,0,584.0,107.0,1.3,14.5,342.0,474.99,384.22
2018,1,11,10,15,614.0,109.5,1.3,15.0,372.0,493.86,397.24
2018,1,11,10,30,644.0,112.0,1.3,15.5,402.0,510.46,408.24
2018,1,11,10,45,757.5,89.5,1.25,15.95,447.0,544.89,433.04
2018,1,11,11,0,871.0,67.0,1.2,16.4,492.0,574.53,453.35
2018,1,11,11,15,871.5,69.5,1.15,16.8,505.5,565.77,444.1
2018,1,11,11,30,872.0,72.0,1.1,17.2,519.0,554.1,432.92
2018,1,11,11,45,789.5,96.0,1.05,17.55,505.0,519.03,404.01
2018,1,11,12,0,707.0,120.0,1.0,17.9,491.0,481.88,373.81
2018,1,11,12,15,753.5,107.5,1.0,18.1,502.5,471.64,364.27
2018,1,11,12,30,800.0,95.0,1.0,18.3,514.0,458.23,351.52
2018,1,11,12,45,843.5,81.5,0.95,18.55,517.5,437.13,332.05
2018,1,11,13,0,887.0,68.0,0.9,18.8,521.0,413.12,309.59
2018,1,11,13,15,880.0,67.5,1.05,18.8,505.5,377.51,279.25
