Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,22,7,15,77.0,9.5,1.05,9.5,12.5,9.05,0.0
2018,1,22,7,30,154.0,19.0,1.2,10.0,25.0,82.06,0.0
2018,1,22,7,45,148.5,18.5,1.4,10.5,31.0,112.9,78.96
2018,1,22,8,0,143.0,18.0,1.6,11.0,37.0,108.39,85.19
2018,1,22,8,15,83.0,23.0,1.7,11.35,35.0,72.62,56.94
2018,1,22,8,30,23.0,28.0,1.8,11.7,33.0,38.53,27.86
2018,1,22,8,45,11.5,27.0,1.95,12.05,29.5,31.75,22.01
2018,1,22,9,0,0.0,26.0,2.1,12.4,26.0,24.11,15.23
2018,1,22,9,15,0.0,31.0,2.15,12.7,31.0,28.77,19.21
2018,1,22,9,30,0.0,36.0,2.2,13.0,36.0,33.42,23.15
2018,1,22,9,45,0.0,51.0,2.25,13.3,51.0,47.4,35.01
2018,1,22,10,0,0.0,66.0,2.3,13.6,66.0,61.4,46.77
2018,1,22,10,15,2.5,97.5,2.3,13.8,98.5,93.01,73.29
2018,1,22,10,30,5.0,129.0,2.3,14.0,131.0,125.23,99.95
2018,1,22,10,45,12.5,155.5,2.35,14.2,161.5,155.47,124.75
2018,1,22,11,0,20.0,182.0,2.4,14.4,192.0,185.36,148.97
2018,1,22,11,15,40.0,195.5,2.4,14.55,216.5,214.2,172.33
2018,1,22,11,30,60.0,209.0,2.4,14.7,241.0,236.94,190.52
2018,1,22,11,45,68.5,214.5,2.4,14.85,252.0,244.24,196.04
2018,1,22,12,0,77.0,220.0,2.4,15.0,263.0,250.88,201.03
2018,1,22,12,15,106.0,219.5,2.35,15.1,278.5,264.68,211.83
2018,1,22,12,30,135.0,219.0,2.3,15.2,294.0,272.88,217.93
2018,1,22,12,45,134.0,211.0,2.3,15.3,284.5,258.48,205.91
2018,1,22,13,0,133.0,203.0,2.3,15.4,275.0,243.99,193.82
2018,1,22,13,15,93.0,190.5,2.25,15.45,240.5,210.26,166.61
2018,1,22,13,30,53.0,178.0,2.2,15.5,206.0,180.19,142.62
2018,1,22,13,45,176.0,176.5,2.2,15.55,263.0,212.19,165.55
2018,1,22,14,0,299.0,175.0,2.2,15.6,320.0,231.74,176.51
2018,1,22,14,15,414.5,144.5,2.1,15.45,332.5,213.68,156.07
2018,1,22,14,30,530.0,114.0,2.0,15.3,345.0,187.4,128.12
2018,1,22,14,45,603.0,97.5,1.95,15.1,340.0,155.21,97.88
2018,1,22,15,0,676.0,81.0,1.9,14.9,335.0,115.75,65.48
2018,1,22,15,15,696.5,72.0,1.9,14.9,309.0,73.06,41.11
2018,1,22,15,30,717.0,63.0,1.9,14.9,283.0,47.44,36.77
2018,1,22,15,45,669.5,58.5,1.4,13.8,240.0,41.21,31.39
2018,1,22,16,0,622.0,54.0,0.9,12.7,197.0,39.29,29.72
2018,1,22,16,15,549.0,48.0,0.95,12.05,154.0,36.07,26.66
2018,1,22,16,30,476.0,42.0,1.0,11.4,111.0,32.86,23.42
2018,1,22,16,45,350.0,32.5,1.0,10.8,73.5,26.25,16.49
2018,1,22,17,0,224.0,23.0,1.0,10.2,36.0,19.41,0.0
2018,1,22,17,15,112.0,11.5,1.0,9.95,18.0,10.96,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,23,7,15,89.5,9.5,1.25,7.2,13.5,43.66,0.0
2018,1,23,7,30,179.0,19.0,1.2,7.5,27.0,92.85,0.0
2018,1,23,7,45,321.5,30.0,1.2,7.75,64.5,206.29,150.4
2018,1,23,8,0,464.0,41.0,1.2,8.0,102.0,295.6,238.39
2018,1,23,8,15,547.0,47.5,1.2,8.5,146.5,357.25,293.44
2018,1,23,8,30,630.0,54.0,1.2,9.0,191.0,421.37,348.0
2018,1,23,8,45,684.5,57.5,1.2,9.5,235.5,464.3,383.79
2018,1,23,9,0,739.0,61.0,1.2,10.0,280.0,511.52,421.31
2018,1,23,9,15,771.5,64.5,1.2,10.65,321.5,545.0,446.48
2018,1,23,9,30,804.0,68.0,1.2,11.3,363.0,576.7,469.41
2018,1,23,9,45,804.5,74.0,1.2,11.95,394.0,589.55,477.21
2018,1,23,10,0,805.0,80.0,1.2,12.6,425.0,599.5,482.63
2018,1,23,10,15,825.0,82.0,1.2,13.15,456.5,614.19,491.72
2018,1,23,10,30,845.0,84.0,1.2,13.7,488.0,625.98,498.35
2018,1,23,10,45,874.5,81.0,1.15,14.25,517.0,635.05,502.55
2018,1,23,11,0,904.0,78.0,1.1,14.8,546.0,638.23,502.33
2018,1,23,11,15,911.0,78.5,1.1,15.1,562.5,631.24,495.3
2018,1,23,11,30,918.0,79.0,1.1,15.4,579.0,621.08,485.92
2018,1,23,11,45,921.5,79.0,1.05,15.75,587.5,605.22,471.73
2018,1,23,12,0,925.0,79.0,1.0,16.1,596.0,586.32,455.17
2018,1,23,12,15,923.5,80.0,0.9,16.25,596.5,562.83,434.9
2018,1,23,12,30,922.0,81.0,0.8,16.4,597.0,536.64,412.34
2018,1,23,12,45,917.5,81.5,0.75,16.6,589.5,505.98,386.44
2018,1,23,13,0,913.0,82.0,0.7,16.8,582.0,473.07,358.35
2018,1,23,13,15,907.0,80.5,0.6,16.85,566.5,435.62,326.19
2018,1,23,13,30,901.0,79.0,0.5,16.9,551.0,396.4,292.05
2018,1,23,13,45,890.5,77.5,0.35,16.95,528.0,354.18,254.85
2018,1,23,14,0,880.0,76.0,0.2,17.0,505.0,307.5,213.9
2018,1,23,14,15,865.5,74.5,0.35,16.9,475.5,262.11,175.12
2018,1,23,14,30,851.0,73.0,0.5,16.8,446.0,216.54,136.35
2018,1,23,14,45,830.0,70.5,0.6,16.65,410.5,169.26,98.14
2018,1,23,15,0,809.0,68.0,0.7,16.5,375.0,122.93,65.03
2018,1,23,15,15,778.5,65.0,0.7,16.5,334.5,77.0,40.97
2018,1,23,15,30,748.0,62.0,0.7,16.5,294.0,46.48,35.68
2018,1,23,15,45,704.0,57.5,0.7,15.35,250.5,44.25,33.91
2018,1,23,16,0,660.0,53.0,0.7,14.2,207.0,42.06,32.02
2018,1,23,16,15,590.5,47.0,0.75,13.6,162.5,35.08,25.65
2018,1,23,16,30,521.0,41.0,0.8,13.0,118.0,31.8,22.38
2018,1,23,16,45,379.5,32.0,0.85,12.4,77.5,25.59,16.0
2018,1,23,17,0,238.0,23.0,0.9,11.8,37.0,19.21,1.17
2018,1,23,17,15,119.0,11.5,0.9,11.6,18.5,10.96,0.0
2018,1,23,17,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,24,7,15,20.5,8.0,1.25,7.45,9.0,15.59,0.0
2018,1,24,7,30,41.0,16.0,1.3,8.2,18.0,42.6,0.0
2018,1,24,7,45,78.5,32.5,1.3,9.0,41.5,90.99,64.8
2018,1,24,8,0,116.0,49.0,1.3,9.8,65.0,129.06,102.74
2018,1,24,8,15,146.0,66.0,1.5,10.4,93.5,165.59,135.57
2018,1,24,8,30,176.0,83.0,1.7,11.0,122.0,202.96,168.28
2018,1,24,8,45,239.5,96.0,1.85,11.6,161.0,254.42,212.19
2018,1,24,9,0,303.0,109.0,2.0,12.2,200.0,307.83,256.67
2018,1,24,9,15,331.0,121.5,2.1,12.65,233.5,340.79,283.29
2018,1,24,9,30,359.0,134.0,2.2,13.1,267.0,382.97,316.61
2018,1,24,9,45,350.0,151.0,2.3,13.55,291.0,387.6,319.18
2018,1,24,10,0,341.0,168.0,2.4,14.0,315.0,400.08,327.85
2018,1,24,10,15,266.5,185.5,2.45,14.3,305.0,370.61,302.39
2018,1,24,10,30,192.0,203.0,2.5,14.6,295.0,331.74,269.64
2018,1,24,10,45,168.5,218.5,2.6,14.9,302.5,329.85,267.06
2018,1,24,11,0,145.0,234.0,2.7,15.2,310.0,327.27,263.83
2018,1,24,11,15,149.5,241.5,2.8,15.4,321.5,332.81,267.66
2018,1,24,11,30,154.0,249.0,2.9,15.6,333.0,337.59,270.84
2018,1,24,11,45,122.5,251.0,3.05,15.8,318.5,315.74,252.69
2018,1,24,12,0,91.0,253.0,3.2,16.0,304.0,290.89,232.32
2018,1,24,12,15,135.5,255.5,3.25,15.95,331.5,314.89,251.47
2018,1,24,12,30,180.0,258.0,3.3,15.9,359.0,332.26,264.87
2018,1,24,12,45,170.5,255.0,3.35,15.9,350.0,316.38,251.71
2018,1,24,13,0,161.0,252.0,3.4,15.9,341.0,300.64,238.75
2018,1,24,13,15,257.0,230.5,3.3,15.65,368.0,310.98,245.61
2018,1,24,13,30,353.0,209.0,3.2,15.4,395.0,313.44,244.95
2018,1,24,13,45,387.5,195.5,3.1,15.2,392.0,295.35,227.94
2018,1,24,14,0,422.0,182.0,3.0,15.0,389.0,272.08,206.18
2018,1,24,14,15,362.5,180.5,2.85,14.7,351.0,236.82,177.63
2018,1,24,14,30,303.0,179.0,2.7,14.4,313.0,204.17,152.07
2018,1,24,14,45,230.5,170.5,2.5,14.1,268.0,169.18,126.25
2018,1,24,15,0,158.0,162.0,2.3,13.8,223.0,144.94,110.38
2018,1,24,15,15,209.5,140.0,2.3,13.8,211.5,114.92,86.66
2018,1,24,15,30,261.0,118.0,2.3,13.8,200.0,88.73,73.56
2018,1,24,15,45,279.5,100.5,1.85,12.85,176.5,76.97,63.39
2018,1,24,16,0,298.0,83.0,1.4,11.9,153.0,61.31,49.51
2018,1,24,16,15,257.5,68.0,1.4,11.6,119.5,51.11,40.16
2018,1,24,16,30,217.0,53.0,1.4,11.3,86.0,40.55,30.29
2018,1,24,16,45,162.0,38.5,1.4,10.95,58.5,29.97,19.98
2018,1,24,17,0,107.0,24.0,1.4,10.6,31.0,18.99,3.26
2018,1,24,17,15,59.5,13.0,1.45,10.65,16.5,12.39,0.0
2018,1,24,17,30,12.0,2.0,1.5,10.7,2.0,0.0,0.0
2018,1,24,17,45,6.0,1.0,1.55,10.75,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,7,15,63.0,10.0,1.1,7.05,13.0,34.15,0.0
2018,1,25,7,30,126.0,20.0,1.2,7.7,26.0,91.18,0.0
2018,1,25,7,45,205.0,31.5,1.35,8.35,54.0,156.66,116.15
2018,1,25,8,0,284.0,43.0,1.5,9.0,82.0,211.6,171.37
2018,1,25,8,15,179.0,56.5,1.65,9.25,84.0,169.01,139.3
2018,1,25,8,30,74.0,70.0,1.8,9.5,86.0,121.96,100.17
2018,1,25,8,45,82.0,91.5,1.95,9.75,113.0,151.82,126.18
2018,1,25,9,0,90.0,113.0,2.1,10.0,140.0,181.02,151.0
2018,1,25,9,15,124.0,128.0,2.2,10.15,171.0,217.14,181.67
2018,1,25,9,30,158.0,143.0,2.3,10.3,202.0,253.67,212.2
2018,1,25,9,45,255.5,153.0,2.4,10.5,259.0,332.6,277.81
2018,1,25,10,0,353.0,163.0,2.5,10.7,316.0,403.04,334.97
2018,1,25,10,15,327.0,179.5,2.55,10.75,329.0,402.78,333.24
2018,1,25,10,30,301.0,196.0,2.6,10.8,342.0,400.89,330.52
2018,1,25,10,45,410.5,180.5,2.7,10.85,390.0,455.79,375.04
2018,1,25,11,0,520.0,165.0,2.8,10.9,438.0,500.46,410.55
2018,1,25,11,15,399.5,190.0,2.85,10.95,403.5,444.24,363.71
2018,1,25,11,30,279.0,215.0,2.9,11.0,369.0,383.07,313.23
2018,1,25,11,45,189.0,207.5,3.0,11.05,312.5,311.44,254.68
2018,1,25,12,0,99.0,200.0,3.1,11.1,256.0,248.46,202.5
2018,1,25,12,15,237.0,199.5,3.15,11.2,334.0,318.79,260.27
2018,1,25,12,30,375.0,199.0,3.2,11.3,412.0,380.48,308.83
2018,1,25,12,45,586.5,154.5,3.25,11.35,482.5,425.24,342.64
2018,1,25,13,0,798.0,110.0,3.3,11.4,553.0,454.94,362.35
2018,1,25,13,15,554.5,157.0,3.35,11.45,461.0,366.39,290.8
2018,1,25,13,30,311.0,204.0,3.4,11.5,369.0,295.29,234.69
2018,1,25,13,45,377.5,183.5,3.45,11.55,376.0,282.24,221.15
2018,1,25,14,0,444.0,163.0,3.5,11.6,383.0,263.83,202.01
2018,1,25,14,15,330.5,142.5,3.45,11.55,301.0,196.81,148.38
2018,1,25,14,30,217.0,122.0,3.4,11.5,219.0,143.86,107.51
2018,1,25,14,45,212.5,118.5,3.3,11.4,207.0,127.7,93.81
2018,1,25,15,0,208.0,115.0,3.2,11.3,195.0,111.55,81.25
2018,1,25,15,15,269.5,109.5,3.2,11.3,202.0,96.84,70.29
2018,1,25,15,30,331.0,104.0,3.2,11.3,209.0,73.65,60.84
2018,1,25,15,45,304.5,94.0,2.5,10.55,180.0,67.86,55.83
2018,1,25,16,0,278.0,84.0,1.8,9.8,151.0,61.88,50.48
2018,1,25,16,15,308.0,66.0,1.6,9.1,126.0,49.51,39.16
2018,1,25,16,30,338.0,48.0,1.4,8.4,101.0,36.64,27.23
2018,1,25,16,45,276.0,37.5,1.25,7.7,71.0,29.19,19.76
2018,1,25,17,0,214.0,27.0,1.1,7.0,41.0,21.48,6.48
2018,1,25,17,15,114.0,14.5,1.1,6.95,21.5,13.82,0.0
2018,1,25,17,30,14.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,7.0,1.0,1.1,6.85,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,26,7,15,110.5,11.0,1.1,6.4,16.5,53.92,0.0
2018,1,26,7,30,221.0,22.0,1.1,6.7,33.0,132.72,0.0
2018,1,26,7,45,351.5,31.0,1.1,7.05,70.0,223.84,169.09
2018,1,26,8,0,482.0,40.0,1.1,7.4,107.0,307.44,249.6
2018,1,26,8,15,484.5,51.0,1.25,7.95,139.0,333.73,276.11
2018,1,26,8,30,487.0,62.0,1.4,8.5,171.0,358.76,299.56
2018,1,26,8,45,556.5,68.5,1.55,9.1,218.0,415.0,346.92
2018,1,26,9,0,626.0,75.0,1.7,9.7,265.0,472.12,393.28
2018,1,26,9,15,645.5,80.5,1.75,10.15,300.5,498.35,413.62
2018,1,26,9,30,665.0,86.0,1.8,10.6,336.0,522.82,432.09
2018,1,26,9,45,621.5,104.0,1.85,11.1,355.5,520.14,428.11
2018,1,26,10,0,578.0,122.0,1.9,11.6,375.0,513.75,421.25
2018,1,26,10,15,670.0,109.5,1.85,11.95,422.0,557.45,454.48
2018,1,26,10,30,762.0,97.0,1.8,12.3,469.0,596.72,483.22
2018,1,26,10,45,810.0,90.5,1.8,12.6,503.0,614.39,495.05
2018,1,26,11,0,858.0,84.0,1.8,12.9,537.0,628.62,504.21
2018,1,26,11,15,857.5,86.0,1.85,13.15,550.0,618.87,495.28
2018,1,26,11,30,857.0,88.0,1.9,13.4,563.0,606.2,484.23
2018,1,26,11,45,853.0,92.0,1.9,13.6,571.0,590.72,470.68
2018,1,26,12,0,849.0,96.0,1.9,13.8,579.0,572.53,454.91
2018,1,26,12,15,891.0,85.0,1.95,13.9,592.5,560.75,444.39
2018,1,26,12,30,933.0,74.0,2.0,14.0,606.0,545.41,430.53
2018,1,26,12,45,926.0,75.0,2.05,14.1,598.0,513.82,403.68
2018,1,26,13,0,919.0,76.0,2.1,14.2,590.0,480.07,374.63
2018,1,26,13,15,914.0,75.0,2.1,14.2,575.0,443.28,342.5
2018,1,26,13,30,909.0,74.0,2.1,14.2,560.0,404.62,308.1
2018,1,26,13,45,899.5,73.0,2.1,14.15,537.5,362.77,270.56
2018,1,26,14,0,890.0,72.0,2.1,14.1,515.0,319.77,231.46
2018,1,26,14,15,876.0,70.0,2.05,13.9,485.5,273.86,189.97
2018,1,26,14,30,862.0,68.0,2.0,13.7,456.0,227.64,148.68
2018,1,26,14,45,842.0,66.0,2.0,13.55,420.5,175.83,104.85
2018,1,26,15,0,822.0,64.0,2.0,13.4,385.0,129.13,69.35
2018,1,26,15,15,793.0,61.0,2.0,13.4,344.5,82.21,41.94
2018,1,26,15,30,764.0,58.0,2.0,13.4,304.0,42.62,32.68
2018,1,26,15,45,608.5,65.0,1.55,12.3,243.0,45.58,35.53
2018,1,26,16,0,453.0,72.0,1.1,11.2,182.0,53.78,42.99
2018,1,26,16,15,390.5,60.5,1.1,10.45,141.5,45.26,35.2
2018,1,26,16,30,328.0,49.0,1.1,9.7,101.0,37.32,27.75
2018,1,26,16,45,296.0,37.5,1.1,8.95,72.5,30.21,20.66
2018,1,26,17,0,264.0,26.0,1.1,8.2,44.0,21.64,7.99
2018,1,26,17,15,143.0,14.5,1.1,8.0,23.0,13.82,0.0
2018,1,26,17,30,22.0,3.0,1.1,7.8,2.0,0.0,0.0
2018,1,26,17,45,11.0,1.5,1.15,7.55,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,27,7,15,63.5,10.0,1.35,4.75,13.0,34.64,0.0
2018,1,27,7,30,127.0,20.0,1.6,5.6,26.0,93.11,0.0
2018,1,27,7,45,244.0,32.0,1.8,6.45,60.5,175.86,134.48
2018,1,27,8,0,361.0,44.0,2.0,7.3,95.0,253.64,207.99
2018,1,27,8,15,380.5,56.5,2.15,8.0,127.5,285.03,238.02
2018,1,27,8,30,400.0,69.0,2.3,8.7,160.0,317.98,267.65
2018,1,27,8,45,542.5,67.0,2.4,9.4,217.5,407.14,342.71
2018,1,27,9,0,685.0,65.0,2.5,10.1,275.0,496.86,415.72
2018,1,27,9,15,750.5,62.0,2.65,10.8,321.5,539.39,449.26
2018,1,27,9,30,816.0,59.0,2.8,11.5,368.0,583.99,483.67
2018,1,27,9,45,838.0,61.5,2.95,12.15,405.0,602.61,496.95
2018,1,27,10,0,860.0,64.0,3.1,12.8,442.0,622.92,511.18
2018,1,27,10,15,870.0,66.0,3.2,13.25,471.0,632.29,516.86
2018,1,27,10,30,880.0,68.0,3.3,13.7,500.0,638.68,520.14
2018,1,27,10,45,822.0,86.0,3.4,14.15,505.0,620.0,503.29
2018,1,27,11,0,764.0,104.0,3.5,14.6,510.0,594.75,481.63
2018,1,27,11,15,816.0,94.5,3.6,14.85,539.5,605.79,489.3
2018,1,27,11,30,868.0,85.0,3.7,15.1,569.0,612.77,493.4
2018,1,27,11,45,896.5,78.0,3.8,15.4,585.0,603.2,484.44
2018,1,27,12,0,925.0,71.0,3.9,15.7,601.0,591.71,473.73
2018,1,27,12,15,921.5,72.0,3.95,15.85,600.5,567.32,452.75
2018,1,27,12,30,918.0,73.0,4.0,16.0,600.0,540.32,429.41
2018,1,27,12,45,882.5,81.0,4.05,16.15,583.0,502.38,397.18
2018,1,27,13,0,847.0,89.0,4.1,16.3,566.0,462.6,363.14
2018,1,27,13,15,877.0,79.5,4.1,16.35,562.5,435.78,338.27
2018,1,27,13,30,907.0,70.0,4.1,16.4,559.0,403.54,308.14
2018,1,27,13,45,858.0,79.5,4.05,16.4,527.0,355.24,265.88
2018,1,27,14,0,809.0,89.0,4.0,16.4,495.0,311.46,227.12
2018,1,27,14,15,726.0,100.5,3.9,16.3,449.5,260.01,183.71
2018,1,27,14,30,643.0,112.0,3.8,16.2,404.0,217.39,148.68
2018,1,27,14,45,725.5,86.5,3.7,16.05,392.0,175.0,108.64
2018,1,27,15,0,808.0,61.0,3.6,15.9,380.0,128.05,68.11
2018,1,27,15,15,794.0,57.5,3.6,15.9,344.0,82.07,40.3
2018,1,27,15,30,780.0,54.0,3.6,15.9,308.0,39.24,29.32
2018,1,27,15,45,709.5,54.5,2.75,14.65,260.5,40.94,31.03
2018,1,27,16,0,639.0,55.0,1.9,13.4,213.0,39.28,29.66
2018,1,27,16,15,509.5,52.5,1.75,12.5,162.5,38.98,29.32
2018,1,27,16,30,380.0,50.0,1.6,11.6,112.0,39.13,29.16
2018,1,27,16,45,296.0,38.0,1.5,10.7,76.5,30.46,20.82
2018,1,27,17,0,212.0,26.0,1.4,9.8,41.0,21.39,8.88
2018,1,27,17,15,116.0,14.0,1.4,9.55,21.0,13.34,0.0
2018,1,27,17,30,20.0,2.0,1.4,9.3,1.0,0.0,0.0
2018,1,27,17,45,10.0,1.0,1.35,9.05,0.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,7,15,132.5,11.0,1.2,8.65,18.0,63.18,0.0
2018,1,28,7,30,265.0,22.0,1.2,9.6,36.0,154.92,1.07
2018,1,28,7,45,401.5,30.5,1.25,10.6,76.0,248.72,188.87
2018,1,28,8,0,538.0,39.0,1.3,11.6,116.0,336.9,270.3
2018,1,28,8,15,612.0,44.0,1.4,12.35,161.5,390.71,318.15
2018,1,28,8,30,686.0,49.0,1.5,13.1,207.0,451.89,369.47
2018,1,28,8,45,733.0,53.0,1.65,13.9,253.0,497.65,406.77
2018,1,28,9,0,780.0,57.0,1.8,14.7,299.0,542.87,442.17
2018,1,28,9,15,812.5,59.5,1.8,15.45,341.5,576.53,466.85
2018,1,28,9,30,845.0,62.0,1.8,16.2,384.0,608.35,489.25
2018,1,28,9,45,868.0,63.0,1.75,17.0,421.5,626.15,500.23
2018,1,28,10,0,891.0,64.0,1.7,17.8,459.0,645.61,511.96
2018,1,28,10,15,906.0,65.5,1.7,18.45,490.5,657.74,518.53
2018,1,28,10,30,921.0,67.0,1.7,19.1,522.0,666.8,522.7
2018,1,28,10,45,931.5,68.0,1.65,19.75,547.0,669.22,521.59
2018,1,28,11,0,942.0,69.0,1.6,20.4,572.0,668.33,518.05
2018,1,28,11,15,948.0,69.5,1.55,20.8,589.0,660.75,510.14
2018,1,28,11,30,954.0,70.0,1.5,21.2,606.0,649.87,499.82
2018,1,28,11,45,957.5,70.5,1.45,21.6,615.5,634.21,485.97
2018,1,28,12,0,961.0,71.0,1.4,22.0,625.0,615.36,469.68
2018,1,28,12,15,960.5,71.0,1.35,22.15,625.5,590.7,449.46
2018,1,28,12,30,960.0,71.0,1.3,22.3,626.0,563.18,426.84
2018,1,28,12,45,956.5,71.0,1.25,22.45,618.5,531.48,400.76
2018,1,28,13,0,953.0,71.0,1.2,22.6,611.0,497.35,372.36
2018,1,28,13,15,947.5,70.5,1.2,22.5,596.0,459.64,341.26
2018,1,28,13,30,942.0,70.0,1.2,22.4,581.0,419.98,307.86
2018,1,28,13,45,933.5,69.0,1.25,22.35,558.5,377.1,271.33
2018,1,28,14,0,925.0,68.0,1.3,22.3,536.0,332.91,232.96
2018,1,28,14,15,911.5,66.5,1.25,22.05,506.0,285.92,192.09
2018,1,28,14,30,898.0,65.0,1.2,21.8,476.0,238.5,151.14
2018,1,28,14,45,879.0,63.0,1.2,21.5,440.0,189.61,110.8
2018,1,28,15,0,860.0,61.0,1.2,21.2,404.0,141.25,74.59
2018,1,28,15,15,833.5,58.5,1.2,21.2,363.0,87.75,41.77
2018,1,28,15,30,807.0,56.0,1.2,21.2,322.0,41.1,30.26
2018,1,28,15,45,766.5,53.5,1.1,19.4,277.5,40.08,29.67
2018,1,28,16,0,726.0,51.0,1.0,17.6,233.0,39.48,29.33
2018,1,28,16,15,662.5,46.0,1.05,16.75,187.0,36.68,26.8
2018,1,28,16,30,599.0,41.0,1.1,15.9,141.0,33.93,24.14
2018,1,28,16,45,455.0,34.0,1.15,15.05,96.0,26.63,17.23
2018,1,28,17,0,311.0,27.0,1.2,14.2,51.0,22.25,10.13
2018,1,28,17,15,159.5,14.0,1.2,13.9,26.0,13.34,0.0
2018,1,28,17,30,8.0,1.0,1.2,13.6,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.2,13.3,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,29,7,15,3.5,5.0,1.35,10.85,5.0,6.17,0.0
2018,1,29,7,30,7.0,10.0,1.3,11.5,10.0,12.42,0.0
2018,1,29,7,45,4.5,18.5,1.2,12.15,18.5,19.26,9.86
2018,1,29,8,0,2.0,27.0,1.1,12.8,27.0,26.05,16.34
2018,1,29,8,15,1.0,35.0,1.1,13.5,35.0,33.02,22.55
2018,1,29,8,30,0.0,43.0,1.1,14.2,43.0,39.94,28.57
2018,1,29,8,45,10.0,69.5,1.05,14.9,72.5,71.95,55.92
2018,1,29,9,0,20.0,96.0,1.0,15.6,102.0,110.89,88.55
2018,1,29,9,15,121.5,126.5,1.15,16.2,172.5,214.84,175.38
2018,1,29,9,30,223.0,157.0,1.3,16.8,243.0,321.53,260.99
2018,1,29,9,45,231.5,173.0,1.4,17.45,269.5,343.81,276.97
2018,1,29,10,0,240.0,189.0,1.5,18.1,296.0,365.09,292.36
2018,1,29,10,15,207.0,206.0,1.3,18.55,303.0,351.26,279.4
2018,1,29,10,30,174.0,223.0,1.1,19.0,310.0,345.12,272.47
2018,1,29,10,45,152.5,234.5,0.95,19.5,313.0,339.57,266.33
2018,1,29,11,0,131.0,246.0,0.8,20.0,316.0,333.55,259.86
2018,1,29,11,15,167.5,252.0,0.9,20.65,344.5,357.39,277.63
2018,1,29,11,30,204.0,258.0,1.0,21.3,373.0,379.67,293.73
2018,1,29,11,45,233.5,259.5,1.05,21.95,393.5,391.48,301.57
2018,1,29,12,0,263.0,261.0,1.1,22.6,414.0,405.57,310.92
2018,1,29,12,15,318.5,250.0,1.25,22.8,435.5,414.71,317.62
2018,1,29,12,30,374.0,239.0,1.4,23.0,457.0,420.42,321.4
2018,1,29,12,45,249.0,235.5,1.5,23.2,380.0,341.86,261.71
2018,1,29,13,0,124.0,232.0,1.6,23.4,303.0,269.82,206.89
2018,1,29,13,15,113.5,233.0,1.4,23.05,296.5,258.96,198.49
2018,1,29,13,30,103.0,234.0,1.2,22.7,290.0,249.17,190.7
2018,1,29,13,45,59.5,192.5,1.0,22.4,224.5,192.98,147.69
2018,1,29,14,0,16.0,151.0,0.8,22.1,159.0,142.65,109.28
2018,1,29,14,15,58.5,172.5,0.75,21.6,200.0,167.1,127.69
2018,1,29,14,30,101.0,194.0,0.7,21.1,241.0,187.42,142.08
2018,1,29,14,45,63.5,166.5,0.6,20.6,195.0,152.83,116.26
2018,1,29,15,0,26.0,139.0,0.5,20.1,149.0,122.3,93.92
2018,1,29,15,15,30.5,124.0,0.5,20.1,135.0,107.56,82.41
2018,1,29,15,30,35.0,109.0,0.5,20.1,121.0,92.51,74.76
2018,1,29,15,45,53.0,103.0,0.65,19.15,118.0,86.79,70.24
2018,1,29,16,0,71.0,97.0,0.8,18.2,115.0,81.0,65.43
2018,1,29,16,15,59.5,79.5,0.85,17.55,92.5,67.17,53.3
2018,1,29,16,30,48.0,62.0,0.9,16.9,70.0,53.06,40.66
2018,1,29,16,45,32.0,44.5,0.95,16.3,49.0,38.68,27.49
2018,1,29,17,0,16.0,27.0,1.0,15.7,28.0,24.06,12.08
2018,1,29,17,15,18.5,15.5,1.0,15.35,16.0,14.77,0.0
2018,1,29,17,30,21.0,4.0,1.0,15.0,4.0,0.0,0.0
2018,1,29,17,45,10.5,2.0,1.05,14.65,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,1,30,7,15,23.0,9.5,0.45,13.5,11.0,18.32,0.0
2018,1,30,7,30,46.0,19.0,0.5,13.8,22.0,51.02,8.51
2018,1,30,7,45,95.5,36.5,0.55,14.1,49.0,104.29,77.57
2018,1,30,8,0,145.0,54.0,0.6,14.4,76.0,151.19,119.92
2018,1,30,8,15,187.5,70.5,0.75,14.8,108.5,194.96,157.93
2018,1,30,8,30,230.0,87.0,0.9,15.2,141.0,240.29,196.36
2018,1,30,8,45,285.0,100.0,1.1,15.6,180.5,289.44,237.21
2018,1,30,9,0,340.0,113.0,1.3,16.0,220.0,350.2,286.14
2018,1,30,9,15,474.0,107.0,1.35,16.4,278.5,428.08,348.02
2018,1,30,9,30,608.0,101.0,1.4,16.8,337.0,513.5,413.54
2018,1,30,9,45,740.0,83.0,1.45,17.25,397.0,578.19,461.96
2018,1,30,10,0,872.0,65.0,1.5,17.7,457.0,641.02,507.93
2018,1,30,10,15,886.5,66.0,1.5,18.3,488.0,652.38,513.6
2018,1,30,10,30,901.0,67.0,1.5,18.9,519.0,660.74,517.4
2018,1,30,10,45,912.0,67.5,1.55,19.5,543.5,663.14,517.17
2018,1,30,11,0,923.0,68.0,1.6,20.1,568.0,662.31,514.56
2018,1,30,11,15,930.0,68.5,1.55,20.6,585.0,655.67,507.17
2018,1,30,11,30,937.0,69.0,1.5,21.1,602.0,645.74,497.38
2018,1,30,11,45,931.5,71.0,1.5,21.6,608.0,626.73,481.28
2018,1,30,12,0,926.0,73.0,1.5,22.1,614.0,604.87,463.05
2018,1,30,12,15,894.0,83.5,1.5,22.35,606.5,574.4,438.63
2018,1,30,12,30,862.0,94.0,1.5,22.6,599.0,542.34,412.85
2018,1,30,12,45,845.0,98.0,1.45,22.85,588.5,509.88,386.28
2018,1,30,13,0,828.0,102.0,1.4,23.1,578.0,476.01,358.26
2018,1,30,13,15,860.5,90.0,1.3,23.2,574.0,446.71,332.84
2018,1,30,13,30,893.0,78.0,1.2,23.3,570.0,415.71,305.17
2018,1,30,13,45,907.0,71.5,1.15,23.4,554.0,377.26,271.43
2018,1,30,14,0,921.0,65.0,1.1,23.5,538.0,335.84,234.62
2018,1,30,14,15,909.0,63.5,0.95,23.35,509.0,289.3,194.05
2018,1,30,14,30,897.0,62.0,0.8,23.2,480.0,242.2,153.28
2018,1,30,14,45,879.5,60.5,0.65,23.05,444.5,193.86,113.16
2018,1,30,15,0,862.0,59.0,0.5,22.9,409.0,145.91,76.78
2018,1,30,15,15,837.0,56.0,0.5,22.9,368.0,96.91,46.76
2018,1,30,15,30,812.0,53.0,0.5,22.9,327.0,49.54,37.27
2018,1,30,15,45,768.5,51.0,0.65,21.25,282.0,37.7,27.36
2018,1,30,16,0,725.0,49.0,0.8,19.6,237.0,37.39,27.27
2018,1,30,16,15,642.0,46.0,0.85,18.65,188.5,36.29,26.28
2018,1,30,16,30,559.0,43.0,0.9,17.7,140.0,32.38,22.67
2018,1,30,16,45,453.0,35.5,1.0,16.75,98.5,27.65,18.11
2018,1,30,17,0,347.0,28.0,1.1,15.8,57.0,22.85,11.77
2018,1,30,17,15,189.5,16.5,1.1,15.4,30.5,15.73,0.0
2018,1,30,17,30,32.0,5.0,1.1,15.0,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.1,14.6,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,31,7,15,153.0,12.0,1.0,10.8,21.0,73.47,0.0
2018,1,31,7,30,306.0,24.0,1.0,11.6,42.0,179.87,60.54
2018,1,31,7,45,440.0,31.0,1.05,12.35,83.5,271.23,208.59
2018,1,31,8,0,574.0,38.0,1.1,13.1,125.0,353.83,283.17
2018,1,31,8,15,644.5,43.5,1.2,13.7,172.0,413.66,335.03
2018,1,31,8,30,715.0,49.0,1.3,14.3,219.0,475.02,385.82
2018,1,31,8,45,759.5,52.5,1.35,14.9,265.5,519.94,421.64
2018,1,31,9,0,804.0,56.0,1.4,15.5,312.0,564.18,455.46
2018,1,31,9,15,834.5,58.0,1.35,16.2,355.0,596.85,478.49
2018,1,31,9,30,865.0,60.0,1.3,16.9,398.0,623.26,496.14
2018,1,31,9,45,886.0,62.0,1.2,17.65,436.5,645.79,509.62
2018,1,31,10,0,907.0,64.0,1.1,18.4,475.0,665.65,520.59
2018,1,31,10,15,910.0,67.0,1.15,18.95,503.0,672.08,523.38
2018,1,31,10,30,913.0,70.0,1.2,19.5,531.0,675.32,523.9
2018,1,31,10,45,925.5,71.0,1.25,20.05,557.0,679.21,524.9
2018,1,31,11,0,938.0,72.0,1.3,20.6,583.0,679.78,523.42
2018,1,31,11,15,951.0,71.0,1.45,20.85,602.5,675.08,519.63
2018,1,31,11,30,964.0,70.0,1.6,21.1,622.0,666.91,513.14
2018,1,31,11,45,966.0,70.5,1.75,21.35,631.0,650.26,500.25
2018,1,31,12,0,968.0,71.0,1.9,21.6,640.0,630.42,484.74
2018,1,31,12,15,963.5,72.5,2.0,21.7,640.0,604.91,464.68
2018,1,31,12,30,959.0,74.0,2.1,21.8,640.0,576.67,442.15
2018,1,31,12,45,950.0,76.0,2.2,21.85,631.5,544.11,415.95
2018,1,31,13,0,941.0,78.0,2.3,21.9,623.0,509.4,387.47
2018,1,31,13,15,935.5,77.0,2.3,21.8,607.5,471.4,355.71
2018,1,31,13,30,930.0,76.0,2.3,21.7,592.0,431.49,321.68
2018,1,31,13,45,921.0,75.0,2.3,21.55,569.0,388.64,284.66
2018,1,31,14,0,912.0,74.0,2.3,21.4,546.0,344.52,245.89
2018,1,31,14,15,898.5,72.0,2.25,21.15,516.0,297.32,204.39
2018,1,31,14,30,885.0,70.0,2.2,20.9,486.0,249.71,162.67
2018,1,31,14,45,857.5,69.5,2.15,20.6,448.0,196.21,118.08
2018,1,31,15,0,830.0,69.0,2.1,20.3,410.0,148.54,81.35
2018,1,31,15,15,775.0,70.0,2.1,20.3,363.0,102.13,52.93
2018,1,31,15,30,720.0,71.0,2.1,20.3,316.0,55.91,35.21
2018,1,31,15,45,676.0,65.5,1.6,18.7,271.0,45.18,34.22
2018,1,31,16,0,632.0,60.0,1.1,17.1,226.0,42.64,32.2
2018,1,31,16,15,557.5,53.5,1.1,16.25,179.5,39.15,29.09
2018,1,31,16,30,483.0,47.0,1.1,15.4,133.0,35.61,25.78
2018,1,31,16,45,385.5,38.0,1.15,14.55,93.5,29.69,20.13
2018,1,31,17,0,288.0,29.0,1.2,13.7,54.0,23.59,12.94
2018,1,31,17,15,169.5,17.5,1.2,13.4,30.0,16.68,0.0
2018,1,31,17,30,51.0,6.0,1.2,13.1,6.0,5.72,0.0
2018,1,31,17,45,25.5,3.0,1.2,12.85,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
