Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,16,45,549.0,56.5,1.25,8.9,176.0,42.31,32.83
2018,2,21,17,0,465.0,50.0,1.0,8.1,126.0,39.23,29.71
2018,2,21,17,15,348.5,39.0,1.0,7.8,84.5,31.75,22.12
2018,2,21,17,30,232.0,28.0,1.0,7.5,43.0,23.98,7.74
2018,2,21,17,45,122.0,15.0,1.0,7.15,22.5,14.3,0.0
2018,2,21,18,0,12.0,2.0,1.0,6.8,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.0,6.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,0.95,3.2,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,6,45,37.5,8.0,1.65,4.85,9.5,0.0,0.0
2018,2,22,7,0,75.0,16.0,1.8,5.4,19.0,48.74,0.0
2018,2,22,7,15,68.0,30.5,2.05,5.75,36.0,86.68,62.64
2018,2,22,7,30,61.0,45.0,2.3,6.1,53.0,90.94,72.62
2018,2,22,7,45,48.0,66.5,2.55,6.45,74.5,102.24,83.74
2018,2,22,8,0,35.0,88.0,2.8,6.8,96.0,119.36,99.01
2018,2,22,8,15,54.5,109.5,2.95,7.1,125.5,155.06,130.37
2018,2,22,8,30,74.0,131.0,3.1,7.4,155.0,191.23,161.56
2018,2,22,8,45,94.0,152.0,3.25,7.7,187.0,227.49,192.28
2018,2,22,9,0,114.0,173.0,3.4,8.0,219.0,274.27,231.16
2018,2,22,9,15,207.0,184.5,3.5,8.45,279.5,351.25,295.94
2018,2,22,9,30,300.0,196.0,3.6,8.9,340.0,441.25,369.36
2018,2,22,9,45,455.5,176.0,3.7,9.3,414.5,542.94,451.87
2018,2,22,10,0,611.0,156.0,3.8,9.7,489.0,640.09,528.53
2018,2,22,10,15,483.5,200.0,3.95,10.0,473.0,587.45,483.12
2018,2,22,10,30,356.0,244.0,4.1,10.3,457.0,526.49,431.88
2018,2,22,10,45,459.0,227.0,4.2,10.65,513.5,588.02,481.02
2018,2,22,11,0,562.0,210.0,4.3,11.0,570.0,638.0,520.01
2018,2,22,11,15,473.0,245.0,4.4,11.15,553.5,599.29,487.1
2018,2,22,11,30,384.0,280.0,4.5,11.3,537.0,553.83,449.45
2018,2,22,11,45,348.0,295.0,4.65,11.45,530.5,532.76,431.88
2018,2,22,12,0,312.0,310.0,4.8,11.6,524.0,511.42,413.96
2018,2,22,12,15,305.0,312.5,4.95,11.6,522.0,496.82,402.14
2018,2,22,12,30,298.0,315.0,5.1,11.6,520.0,481.53,389.65
2018,2,22,12,45,336.5,299.0,5.2,11.55,528.0,475.1,384.69
2018,2,22,13,0,375.0,283.0,5.3,11.5,536.0,465.71,376.96
2018,2,22,13,15,574.0,213.5,5.4,11.35,591.5,487.46,394.37
2018,2,22,13,30,773.0,144.0,5.5,11.2,647.0,493.11,396.85
2018,2,22,13,45,784.5,134.5,5.65,11.1,630.0,454.17,362.43
2018,2,22,14,0,796.0,125.0,5.8,11.0,613.0,416.1,327.72
2018,2,22,14,15,624.0,158.0,5.8,10.8,529.0,343.81,267.79
2018,2,22,14,30,452.0,191.0,5.8,10.6,445.0,287.82,222.71
2018,2,22,14,45,268.0,200.0,5.8,10.35,348.0,228.64,177.64
2018,2,22,15,0,84.0,209.0,5.8,10.1,251.0,192.73,154.38
2018,2,22,15,15,67.0,186.5,5.8,10.1,218.0,165.89,132.83
2018,2,22,15,30,50.0,164.0,5.8,10.1,185.0,141.15,113.33
2018,2,22,15,45,32.0,115.0,5.65,9.55,128.0,99.79,79.93
2018,2,22,16,0,14.0,66.0,5.5,9.0,71.0,59.81,48.82
2018,2,22,16,15,103.5,72.5,5.2,8.65,100.0,61.13,50.16
2018,2,22,16,30,193.0,79.0,4.9,8.3,129.0,61.6,50.61
2018,2,22,16,45,181.5,66.5,4.6,7.9,105.5,52.64,42.29
2018,2,22,17,0,170.0,54.0,4.3,7.5,82.0,43.34,33.46
2018,2,22,17,15,117.5,39.0,4.2,7.2,55.0,31.79,22.26
2018,2,22,17,30,65.0,24.0,4.1,6.9,28.0,19.9,6.82
2018,2,22,17,45,37.0,13.0,3.95,6.65,15.0,12.39,0.0
2018,2,22,18,0,9.0,2.0,3.8,6.4,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.85,6.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,6.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.05,5.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.0,5.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.95,5.75,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.9,5.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.45,5.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.3,4.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.6,4.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,3.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.75,2.7,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.45,0.7,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,23,6,45,108.5,10.0,2.05,2.1,15.0,9.53,0.0
2018,2,23,7,0,217.0,20.0,2.2,2.7,30.0,135.46,0.0
2018,2,23,7,15,374.5,30.0,2.5,3.35,73.0,248.19,192.81
2018,2,23,7,30,532.0,40.0,2.8,4.0,116.0,355.6,297.4
2018,2,23,7,45,616.0,45.5,3.1,4.65,167.0,421.67,358.87
2018,2,23,8,0,700.0,51.0,3.4,5.3,218.0,497.62,425.64
2018,2,23,8,15,751.0,56.0,3.55,5.8,271.0,555.15,474.57
2018,2,23,8,30,802.0,61.0,3.7,6.3,324.0,613.03,521.86
2018,2,23,8,45,836.5,63.5,3.85,6.75,374.5,656.61,556.02
2018,2,23,9,0,871.0,66.0,4.0,7.2,425.0,698.82,587.3
2018,2,23,9,15,894.0,68.0,4.1,7.6,470.5,725.25,605.81
2018,2,23,9,30,917.0,70.0,4.2,8.0,516.0,754.62,626.44
2018,2,23,9,45,934.0,71.5,4.25,8.35,556.5,776.34,640.83
2018,2,23,10,0,951.0,73.0,4.3,8.7,597.0,795.07,652.95
2018,2,23,10,15,962.0,75.0,4.35,9.0,631.0,806.67,659.84
2018,2,23,10,30,973.0,77.0,4.4,9.3,665.0,814.84,664.3
2018,2,23,10,45,980.5,78.0,4.45,9.55,691.0,815.75,663.58
2018,2,23,11,0,988.0,79.0,4.5,9.8,717.0,813.09,660.38
2018,2,23,11,15,993.0,79.5,4.5,10.0,735.0,804.46,652.71
2018,2,23,11,30,998.0,80.0,4.5,10.2,753.0,792.28,642.55
2018,2,23,11,45,1000.0,81.0,4.5,10.45,763.0,774.99,628.61
2018,2,23,12,0,1002.0,82.0,4.5,10.7,773.0,754.28,611.86
2018,2,23,12,15,1000.0,83.0,4.5,10.8,773.5,727.66,589.86
2018,2,23,12,30,998.0,84.0,4.5,10.9,774.0,698.01,565.25
2018,2,23,12,45,992.5,85.5,4.5,11.05,766.0,663.91,536.7
2018,2,23,13,0,987.0,87.0,4.5,11.2,758.0,627.27,505.67
2018,2,23,13,15,982.0,86.5,4.5,11.25,742.0,586.69,471.15
2018,2,23,13,30,977.0,86.0,4.5,11.3,726.0,543.97,434.14
2018,2,23,13,45,969.5,85.5,4.45,11.35,702.0,498.23,393.73
2018,2,23,14,0,962.0,85.0,4.4,11.4,678.0,450.96,351.14
2018,2,23,14,15,951.5,83.0,4.35,11.3,646.0,400.06,304.96
2018,2,23,14,30,941.0,81.0,4.3,11.2,614.0,348.39,257.34
2018,2,23,14,45,925.0,79.0,4.25,11.1,575.0,294.83,208.04
2018,2,23,15,0,909.0,77.0,4.2,11.0,536.0,241.5,159.64
2018,2,23,15,15,888.0,74.5,4.2,11.0,492.0,181.92,108.79
2018,2,23,15,30,867.0,72.0,4.2,11.0,448.0,129.05,69.3
2018,2,23,15,45,836.5,69.0,3.8,10.45,399.0,77.06,42.09
2018,2,23,16,0,806.0,66.0,3.4,9.9,350.0,48.02,38.0
2018,2,23,16,15,760.5,61.5,2.95,8.95,298.0,46.12,36.49
2018,2,23,16,30,715.0,57.0,2.5,8.0,246.0,44.23,34.89
2018,2,23,16,45,644.0,50.5,2.0,7.05,194.0,40.46,31.41
2018,2,23,17,0,573.0,44.0,1.5,6.1,142.0,33.45,24.8
2018,2,23,17,15,451.0,36.0,1.45,5.55,97.0,28.5,19.67
2018,2,23,17,30,329.0,28.0,1.4,5.0,52.0,23.53,10.5
2018,2,23,17,45,175.5,15.5,1.4,4.5,27.0,14.77,0.0
2018,2,23,18,0,22.0,3.0,1.4,4.0,2.0,0.0,0.0
2018,2,23,18,15,11.0,1.5,1.35,3.8,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.75,2.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,24,6,45,104.0,11.5,0.65,3.85,16.5,54.35,0.0
2018,2,24,7,0,208.0,23.0,0.6,4.4,33.0,135.56,0.0
2018,2,24,7,15,350.5,33.0,0.65,5.2,74.5,240.85,187.24
2018,2,24,7,30,493.0,43.0,0.7,6.0,116.0,340.61,279.8
2018,2,24,7,45,572.5,51.0,0.8,6.8,166.5,411.48,341.79
2018,2,24,8,0,652.0,59.0,0.9,7.6,217.0,485.99,403.86
2018,2,24,8,15,703.0,64.0,1.0,8.35,268.5,541.77,448.67
2018,2,24,8,30,754.0,69.0,1.1,9.1,320.0,594.53,489.47
2018,2,24,8,45,786.5,72.5,1.2,9.85,368.5,637.13,520.91
2018,2,24,9,0,819.0,76.0,1.3,10.6,417.0,678.33,549.62
2018,2,24,9,15,841.0,79.0,1.5,11.1,461.5,709.7,571.75
2018,2,24,9,30,863.0,82.0,1.7,11.6,506.0,738.72,591.93
2018,2,24,9,45,879.0,84.0,1.85,12.1,544.5,759.51,605.5
2018,2,24,10,0,895.0,86.0,2.0,12.6,583.0,772.35,613.35
2018,2,24,10,15,884.5,94.0,2.2,12.9,608.5,779.03,617.68
2018,2,24,10,30,874.0,102.0,2.4,13.2,634.0,777.18,615.93
2018,2,24,10,45,880.0,103.5,2.6,13.55,657.5,777.18,615.52
2018,2,24,11,0,886.0,105.0,2.8,13.9,681.0,773.89,612.74
2018,2,24,11,15,906.5,101.5,3.0,14.05,704.0,769.08,609.39
2018,2,24,11,30,927.0,98.0,3.2,14.2,727.0,764.68,606.4
2018,2,24,11,45,929.0,98.5,3.45,14.35,736.0,747.82,594.52
2018,2,24,12,0,931.0,99.0,3.7,14.5,745.0,727.8,579.38
2018,2,24,12,15,930.5,99.0,3.85,14.45,745.5,702.58,559.88
2018,2,24,12,30,930.0,99.0,4.0,14.4,746.0,674.5,537.83
2018,2,24,12,45,880.5,114.0,4.2,14.35,722.0,629.15,501.97
2018,2,24,13,0,831.0,129.0,4.4,14.3,698.0,583.55,465.59
2018,2,24,13,15,778.5,144.0,4.5,14.1,668.0,535.27,426.45
2018,2,24,13,30,726.0,159.0,4.6,13.9,638.0,489.85,388.89
2018,2,24,13,45,781.0,136.5,4.65,13.7,635.5,460.04,362.54
2018,2,24,14,0,836.0,114.0,4.7,13.5,633.0,427.44,332.44
2018,2,24,14,15,746.0,132.5,4.7,13.15,579.5,368.09,282.2
2018,2,24,14,30,656.0,151.0,4.7,12.8,526.0,318.5,240.05
2018,2,24,14,45,486.5,179.5,4.7,12.45,448.0,264.04,197.46
2018,2,24,15,0,317.0,208.0,4.7,12.1,370.0,228.71,172.99
2018,2,24,15,15,282.0,194.0,4.7,12.1,329.0,192.39,143.99
2018,2,24,15,30,247.0,180.0,4.7,12.1,288.0,159.6,119.58
2018,2,24,15,45,279.5,155.0,4.55,11.35,264.5,125.57,95.11
2018,2,24,16,0,312.0,130.0,4.4,10.6,241.0,96.57,81.44
2018,2,24,16,15,215.0,114.0,4.0,10.15,185.5,85.88,72.11
2018,2,24,16,30,118.0,98.0,3.6,9.7,130.0,78.86,65.88
2018,2,24,16,45,80.0,77.0,3.25,9.25,96.5,63.18,51.62
2018,2,24,17,0,42.0,56.0,2.9,8.8,63.0,48.94,38.4
2018,2,24,17,15,26.5,38.0,2.75,8.55,42.0,33.87,24.17
2018,2,24,17,30,11.0,20.0,2.6,8.3,21.0,18.46,7.62
2018,2,24,17,45,7.5,10.5,2.45,8.1,11.0,10.01,0.0
2018,2,24,18,0,4.0,1.0,2.3,7.9,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,7.8,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,6,45,116.5,11.5,1.25,4.2,17.5,60.0,0.0
2018,2,25,7,0,233.0,23.0,1.3,4.9,35.0,150.22,7.63
2018,2,25,7,15,374.5,33.0,1.35,5.6,78.0,254.61,201.1
2018,2,25,7,30,516.0,43.0,1.4,6.3,121.0,355.23,294.07
2018,2,25,7,45,595.0,49.0,1.5,7.0,171.5,424.43,355.41
2018,2,25,8,0,674.0,55.0,1.6,7.7,222.0,492.83,413.49
2018,2,25,8,15,723.5,60.0,1.9,8.65,274.0,549.21,459.85
2018,2,25,8,30,773.0,65.0,2.2,9.6,326.0,605.86,504.61
2018,2,25,8,45,806.5,68.5,2.45,10.5,376.0,649.62,537.4
2018,2,25,9,0,840.0,72.0,2.7,11.4,426.0,692.03,567.59
2018,2,25,9,15,864.5,74.0,2.8,12.0,471.5,724.45,589.48
2018,2,25,9,30,889.0,76.0,2.9,12.6,517.0,749.24,605.41
2018,2,25,9,45,906.5,78.0,2.95,13.2,557.5,771.65,619.21
2018,2,25,10,0,924.0,80.0,3.0,13.8,598.0,791.13,630.81
2018,2,25,10,15,935.5,81.5,3.05,14.2,631.0,802.38,636.89
2018,2,25,10,30,947.0,83.0,3.1,14.6,664.0,810.28,640.72
2018,2,25,10,45,954.5,84.5,3.15,14.95,690.0,811.74,640.15
2018,2,25,11,0,962.0,86.0,3.2,15.3,716.0,809.68,637.25
2018,2,25,11,15,967.0,86.5,3.2,15.55,733.5,801.19,629.85
2018,2,25,11,30,972.0,87.0,3.2,15.8,751.0,789.21,620.14
2018,2,25,11,45,974.0,87.5,3.25,16.05,760.5,771.67,606.84
2018,2,25,12,0,976.0,88.0,3.3,16.3,770.0,750.82,591.05
2018,2,25,12,15,973.5,89.0,3.35,16.4,770.0,724.29,570.22
2018,2,25,12,30,971.0,90.0,3.4,16.5,770.0,694.83,546.93
2018,2,25,12,45,966.5,90.5,3.4,16.6,762.0,660.93,519.75
2018,2,25,13,0,962.0,91.0,3.4,16.7,754.0,624.55,490.2
2018,2,25,13,15,957.5,90.5,3.4,16.7,738.0,584.92,457.76
2018,2,25,13,30,953.0,90.0,3.4,16.7,722.0,543.18,422.92
2018,2,25,13,45,944.5,89.0,3.4,16.65,697.5,497.32,384.12
2018,2,25,14,0,936.0,88.0,3.4,16.6,673.0,450.1,343.24
2018,2,25,14,15,925.5,86.0,3.35,16.45,641.5,400.16,299.33
2018,2,25,14,30,915.0,84.0,3.3,16.3,610.0,349.5,253.97
2018,2,25,14,45,899.5,82.0,3.25,16.15,572.0,297.09,206.93
2018,2,25,15,0,884.0,80.0,3.2,16.0,534.0,239.56,156.24
2018,2,25,15,15,863.0,77.5,3.2,16.0,490.5,186.37,111.28
2018,2,25,15,30,842.0,75.0,3.2,16.0,447.0,134.57,72.53
2018,2,25,15,45,812.5,71.5,2.9,15.15,398.5,83.25,44.49
2018,2,25,16,0,783.0,68.0,2.6,14.3,350.0,49.24,38.39
2018,2,25,16,15,740.0,63.0,2.3,13.15,299.0,46.99,36.65
2018,2,25,16,30,697.0,58.0,2.0,12.0,248.0,44.71,34.77
2018,2,25,16,45,628.5,52.5,1.65,10.85,197.0,38.23,28.96
2018,2,25,17,0,560.0,47.0,1.3,9.7,146.0,35.74,26.54
2018,2,25,17,15,441.5,38.0,1.3,9.1,100.5,29.99,20.82
2018,2,25,17,30,323.0,29.0,1.3,8.5,55.0,24.1,12.46
2018,2,25,17,45,172.5,16.5,1.3,7.85,29.0,15.73,0.0
2018,2,25,18,0,22.0,4.0,1.3,7.2,3.0,0.0,0.0
2018,2,25,18,15,11.0,2.0,1.25,6.9,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.75,7.1,3.0,2.86,0.0
2018,2,26,7,0,0.0,6.0,1.9,7.3,6.0,5.55,0.0
2018,2,26,7,15,0.0,12.0,2.0,7.45,12.0,11.11,3.56
2018,2,26,7,30,0.0,18.0,2.1,7.6,18.0,16.68,8.74
2018,2,26,7,45,0.0,37.0,2.2,7.7,37.0,34.36,24.36
2018,2,26,8,0,0.0,56.0,2.3,7.8,56.0,52.4,40.26
2018,2,26,8,15,4.5,81.5,2.4,7.9,83.0,81.59,65.78
2018,2,26,8,30,9.0,107.0,2.5,8.0,110.0,110.92,91.07
2018,2,26,8,45,5.5,97.0,2.6,8.1,99.0,96.28,78.16
2018,2,26,9,0,2.0,87.0,2.7,8.2,88.0,82.98,66.41
2018,2,26,9,15,1.0,98.5,2.7,8.25,99.0,93.4,75.1
2018,2,26,9,30,0.0,110.0,2.7,8.3,110.0,103.75,83.63
2018,2,26,9,45,1.0,132.5,2.75,8.35,133.0,126.5,102.65
2018,2,26,10,0,2.0,155.0,2.8,8.4,156.0,149.18,121.42
2018,2,26,10,15,1.0,111.0,2.85,8.45,111.5,104.78,83.81
2018,2,26,10,30,0.0,67.0,2.9,8.5,67.0,62.4,47.79
2018,2,26,10,45,0.0,62.5,2.95,8.6,62.5,58.21,44.16
2018,2,26,11,0,0.0,58.0,3.0,8.7,58.0,54.02,40.52
2018,2,26,11,15,0.0,81.5,3.05,8.8,81.5,75.98,59.04
2018,2,26,11,30,0.0,105.0,3.1,8.9,105.0,98.04,77.49
2018,2,26,11,45,1.0,129.5,3.2,8.95,130.0,121.77,97.27
2018,2,26,12,0,2.0,154.0,3.3,9.0,155.0,145.33,116.78
2018,2,26,12,15,2.0,143.5,3.4,9.1,144.5,135.25,108.33
2018,2,26,12,30,2.0,133.0,3.5,9.2,134.0,125.26,100.01
2018,2,26,12,45,3.5,149.5,3.55,9.25,151.5,141.23,113.33
2018,2,26,13,0,5.0,166.0,3.6,9.3,169.0,156.89,126.32
2018,2,26,13,15,2.5,134.0,3.7,9.35,135.5,125.81,100.55
2018,2,26,13,30,0.0,102.0,3.8,9.4,102.0,95.03,74.9
2018,2,26,13,45,4.5,119.5,3.85,9.45,122.5,112.95,90.04
2018,2,26,14,0,9.0,137.0,3.9,9.5,143.0,130.17,104.48
2018,2,26,14,15,7.5,151.0,3.95,9.4,155.5,141.32,113.96
2018,2,26,14,30,6.0,165.0,4.0,9.3,168.0,152.11,123.21
2018,2,26,14,45,68.0,187.0,4.05,9.2,222.0,180.81,145.36
2018,2,26,15,0,130.0,209.0,4.1,9.1,276.0,199.13,157.98
2018,2,26,15,15,94.0,188.5,4.1,9.1,235.0,173.23,137.83
2018,2,26,15,30,58.0,168.0,4.1,9.1,194.0,146.38,117.4
2018,2,26,15,45,113.5,143.5,3.9,8.7,187.5,119.13,94.14
2018,2,26,16,0,169.0,119.0,3.7,8.3,181.0,88.55,74.87
2018,2,26,16,15,128.0,108.0,3.3,7.9,151.0,86.82,73.57
2018,2,26,16,30,87.0,97.0,2.9,7.5,121.0,78.29,65.94
2018,2,26,16,45,73.0,80.0,2.55,7.05,97.5,65.43,54.17
2018,2,26,17,0,59.0,63.0,2.2,6.6,74.0,52.23,41.81
2018,2,26,17,15,34.5,44.0,2.05,6.3,50.0,38.6,28.78
2018,2,26,17,30,10.0,25.0,1.9,6.0,26.0,22.61,12.07
2018,2,26,17,45,8.5,14.0,1.7,5.7,14.5,13.34,0.0
2018,2,26,18,0,7.0,3.0,1.5,5.4,3.0,0.0,0.0
2018,2,26,18,15,3.5,1.5,1.45,5.3,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,6,45,2.0,9.5,1.6,3.95,9.5,9.91,0.0
2018,2,27,7,0,4.0,19.0,1.8,4.3,19.0,20.2,3.55
2018,2,27,7,15,24.0,38.5,1.95,4.65,42.0,58.11,43.41
2018,2,27,7,30,44.0,58.0,2.1,5.0,65.0,91.44,74.14
2018,2,27,7,45,94.0,78.5,2.25,5.35,100.5,152.87,128.99
2018,2,27,8,0,144.0,99.0,2.4,5.7,136.0,208.38,178.13
2018,2,27,8,15,352.5,95.5,2.45,6.2,211.5,359.56,308.96
2018,2,27,8,30,561.0,92.0,2.5,6.7,287.0,506.68,431.01
2018,2,27,8,45,606.0,97.5,2.5,7.25,335.0,555.84,468.65
2018,2,27,9,0,651.0,103.0,2.5,7.8,383.0,604.66,505.52
2018,2,27,9,15,734.0,98.0,2.5,8.3,444.5,668.15,553.05
2018,2,27,9,30,817.0,93.0,2.5,8.8,506.0,728.71,596.09
2018,2,27,9,45,870.5,85.5,2.55,9.35,555.5,766.45,621.41
2018,2,27,10,0,924.0,78.0,2.6,9.9,605.0,796.82,641.16
2018,2,27,10,15,937.5,79.0,2.65,10.35,639.0,809.1,647.85
2018,2,27,10,30,951.0,80.0,2.7,10.8,673.0,818.04,652.37
2018,2,27,10,45,960.5,80.5,2.75,11.2,699.5,819.93,652.03
2018,2,27,11,0,970.0,81.0,2.8,11.6,726.0,818.29,649.35
2018,2,27,11,15,975.5,82.0,2.85,11.85,744.5,810.63,642.85
2018,2,27,11,30,981.0,83.0,2.9,12.1,763.0,799.43,633.96
2018,2,27,11,45,985.0,83.0,2.95,12.4,773.0,782.59,621.02
2018,2,27,12,0,989.0,83.0,3.0,12.7,783.0,762.33,605.71
2018,2,27,12,15,989.0,83.5,3.05,12.8,784.5,736.58,585.86
2018,2,27,12,30,989.0,84.0,3.1,12.9,786.0,707.73,562.94
2018,2,27,12,45,985.5,84.5,3.15,13.05,778.0,673.81,535.7
2018,2,27,13,0,982.0,85.0,3.2,13.2,770.0,637.28,505.94
2018,2,27,13,15,977.0,84.5,3.2,13.2,754.0,596.6,472.47
2018,2,27,13,30,972.0,84.0,3.2,13.2,738.0,553.79,436.54
2018,2,27,13,45,964.5,83.5,3.15,13.25,714.0,507.95,397.14
2018,2,27,14,0,957.0,83.0,3.1,13.3,690.0,460.6,355.57
2018,2,27,14,15,945.5,82.0,3.05,13.15,658.0,410.1,310.82
2018,2,27,14,30,934.0,81.0,3.0,13.0,626.0,358.92,264.58
2018,2,27,14,45,918.5,79.5,2.95,12.9,587.5,305.83,216.36
2018,2,27,15,0,903.0,78.0,2.9,12.8,549.0,252.93,168.64
2018,2,27,15,15,882.5,76.0,2.9,12.8,505.0,193.58,117.73
2018,2,27,15,30,862.0,74.0,2.9,12.8,461.0,140.99,77.14
2018,2,27,15,45,834.5,70.5,2.6,12.25,412.5,88.42,46.49
2018,2,27,16,0,807.0,67.0,2.3,11.7,364.0,48.14,37.8
2018,2,27,16,15,766.0,62.5,2.0,10.75,312.0,46.28,36.37
2018,2,27,16,30,725.0,58.0,1.7,9.8,260.0,44.42,34.84
2018,2,27,16,45,659.5,52.5,1.4,8.85,208.0,41.61,32.31
2018,2,27,17,0,594.0,47.0,1.1,7.9,156.0,35.43,26.54
2018,2,27,17,15,480.0,39.0,1.1,7.45,109.0,30.59,21.65
2018,2,27,17,30,366.0,31.0,1.1,7.0,62.0,25.71,14.98
2018,2,27,17,45,207.0,18.5,1.15,6.55,33.5,17.63,0.0
2018,2,27,18,0,48.0,6.0,1.2,6.1,5.0,0.0,0.0
2018,2,27,18,15,24.0,3.0,1.15,6.0,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.65,5.35,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,28,6,15,9.0,1.5,0.9,3.55,1.0,0.0,0.0
2018,2,28,6,30,18.0,3.0,1.0,4.1,2.0,0.0,0.0
2018,2,28,6,45,158.5,14.5,1.05,4.7,24.0,82.4,0.0
2018,2,28,7,0,299.0,26.0,1.1,5.3,46.0,192.92,101.39
2018,2,28,7,15,423.0,34.5,1.2,6.1,90.0,286.33,231.1
2018,2,28,7,30,547.0,43.0,1.3,6.9,134.0,379.26,314.77
2018,2,28,7,45,617.5,49.0,1.45,7.7,184.5,440.82,369.16
2018,2,28,8,0,688.0,55.0,1.6,8.5,235.0,510.85,427.63
2018,2,28,8,15,610.0,74.5,1.55,9.2,258.0,507.08,423.33
2018,2,28,8,30,532.0,94.0,1.5,9.9,281.0,492.0,409.47
2018,2,28,8,45,486.0,119.0,1.5,10.55,308.5,494.72,409.48
2018,2,28,9,0,440.0,144.0,1.5,11.2,336.0,498.15,409.32
2018,2,28,9,15,586.0,127.5,1.5,11.7,410.0,596.42,485.17
2018,2,28,9,30,732.0,111.0,1.5,12.2,484.0,692.59,555.43
2018,2,28,9,45,566.5,168.0,1.55,12.7,469.5,630.14,503.81
2018,2,28,10,0,401.0,225.0,1.6,13.2,455.0,555.64,443.69
2018,2,28,10,15,422.5,234.0,1.7,13.55,488.5,589.36,468.51
2018,2,28,10,30,444.0,243.0,1.8,13.9,522.0,610.97,483.45
2018,2,28,10,45,421.0,261.0,1.9,14.2,533.5,605.78,477.86
2018,2,28,11,0,398.0,279.0,2.0,14.5,545.0,591.27,465.81
2018,2,28,11,15,450.5,267.0,2.1,14.7,575.5,616.48,484.86
2018,2,28,11,30,503.0,255.0,2.2,14.9,606.0,631.34,495.98
2018,2,28,11,45,485.5,266.0,2.25,15.05,608.5,615.65,483.05
2018,2,28,12,0,468.0,277.0,2.3,15.2,611.0,598.62,469.34
2018,2,28,12,15,516.5,257.0,2.4,15.25,626.0,595.08,467.29
2018,2,28,12,30,565.0,237.0,2.5,15.3,641.0,587.73,462.0
2018,2,28,12,45,726.0,173.0,2.55,15.3,686.5,604.53,475.63
2018,2,28,13,0,887.0,109.0,2.6,15.3,732.0,609.37,479.07
2018,2,28,13,15,823.0,129.5,2.65,15.25,698.0,558.62,438.37
2018,2,28,13,30,759.0,150.0,2.7,15.2,664.0,508.25,397.78
2018,2,28,13,45,773.5,138.5,2.7,15.1,647.0,469.36,365.27
2018,2,28,14,0,788.0,127.0,2.7,15.0,630.0,431.08,332.03
2018,2,28,14,15,735.0,135.5,2.7,14.8,587.5,376.77,286.4
2018,2,28,14,30,682.0,144.0,2.7,14.6,545.0,329.18,245.73
2018,2,28,14,45,702.5,127.0,2.7,14.4,517.5,283.34,204.29
2018,2,28,15,0,723.0,110.0,2.7,14.2,490.0,234.95,160.43
2018,2,28,15,15,581.0,131.5,2.7,14.2,421.0,189.8,127.14
2018,2,28,15,30,439.0,153.0,2.7,14.2,352.0,157.74,108.09
2018,2,28,15,45,348.5,149.5,2.55,13.6,297.0,129.43,93.7
2018,2,28,16,0,258.0,146.0,2.4,13.0,242.0,106.8,89.54
2018,2,28,16,15,301.5,119.5,2.15,12.4,216.5,89.76,74.85
2018,2,28,16,30,345.0,93.0,1.9,11.8,191.0,67.08,54.84
2018,2,28,16,45,234.5,81.5,1.65,11.25,142.0,63.57,51.67
2018,2,28,17,0,124.0,70.0,1.4,10.7,93.0,57.43,45.86
2018,2,28,17,15,88.0,50.5,1.3,10.35,64.5,42.17,31.59
2018,2,28,17,30,52.0,31.0,1.2,10.0,36.0,26.54,15.83
2018,2,28,17,45,34.0,17.5,1.1,9.65,20.0,16.68,0.0
2018,2,28,18,0,16.0,4.0,1.0,9.3,4.0,0.0,0.0
2018,2,28,18,15,8.0,2.0,0.95,9.25,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,1,6,15,1.5,0.0,3.75,10.05,0.0,0.0,0.0
2018,3,1,6,30,3.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,1,6,45,3.0,2.0,4.0,10.4,2.0,3.22,0.0
2018,3,1,7,0,3.0,4.0,4.1,10.6,4.0,5.18,0.0
2018,3,1,7,15,27.5,9.5,4.3,10.8,14.0,28.41,18.34
2018,3,1,7,30,52.0,15.0,4.5,11.0,24.0,49.51,37.5
2018,3,1,7,45,26.0,20.0,4.7,11.2,24.5,36.9,26.77
2018,3,1,8,0,0.0,25.0,4.9,11.4,25.0,23.18,14.45
2018,3,1,8,15,0.0,26.5,5.15,11.55,26.5,24.58,15.66
2018,3,1,8,30,0.0,28.0,5.4,11.7,28.0,25.98,16.83
2018,3,1,8,45,0.5,39.5,5.65,11.9,39.5,37.04,26.29
2018,3,1,9,0,1.0,51.0,5.9,12.1,51.0,48.13,35.69
2018,3,1,9,15,14.5,91.5,6.0,12.2,98.5,100.54,80.52
2018,3,1,9,30,28.0,132.0,6.1,12.3,146.0,152.75,124.5
2018,3,1,9,45,16.0,133.0,6.2,12.45,141.0,138.28,111.57
2018,3,1,10,0,4.0,134.0,6.3,12.6,136.0,129.72,103.68
2018,3,1,10,15,86.5,170.5,6.4,12.65,225.0,243.89,200.56
2018,3,1,10,30,169.0,207.0,6.5,12.7,314.0,343.94,283.69
2018,3,1,10,45,229.5,242.5,6.6,12.75,393.5,432.97,355.63
2018,3,1,11,0,290.0,278.0,6.7,12.8,473.0,510.08,416.98
2018,3,1,11,15,251.5,303.5,6.7,12.8,476.0,499.75,406.73
2018,3,1,11,30,213.0,329.0,6.7,12.8,479.0,482.12,391.14
2018,3,1,11,45,139.5,304.0,6.7,12.8,402.5,397.34,322.08
2018,3,1,12,0,66.0,279.0,6.7,12.8,326.0,311.34,251.49
2018,3,1,12,15,48.5,265.0,6.65,12.8,299.5,282.62,227.92
2018,3,1,12,30,31.0,251.0,6.6,12.8,273.0,255.08,205.24
2018,3,1,12,45,15.5,192.5,6.55,12.85,203.5,188.25,150.65
2018,3,1,13,0,0.0,134.0,6.5,12.9,134.0,124.68,98.27
2018,3,1,13,15,7.0,149.0,6.4,12.9,154.0,142.01,112.75
2018,3,1,13,30,14.0,164.0,6.3,12.9,174.0,158.55,126.46
2018,3,1,13,45,8.5,141.5,6.2,12.9,147.5,134.81,106.95
2018,3,1,14,0,3.0,119.0,6.1,12.9,121.0,111.63,87.89
2018,3,1,14,15,1.5,100.0,6.0,12.9,101.0,93.61,73.05
2018,3,1,14,30,0.0,81.0,5.9,12.9,81.0,75.46,58.04
2018,3,1,14,45,0.0,75.0,5.8,12.9,75.0,69.84,53.46
2018,3,1,15,0,0.0,69.0,5.7,12.9,69.0,64.23,48.87
2018,3,1,15,15,12.0,74.5,5.7,12.9,80.0,70.15,53.49
2018,3,1,15,30,24.0,80.0,5.7,12.9,91.0,75.17,57.4
2018,3,1,15,45,18.5,80.0,5.45,12.75,88.0,73.03,56.26
2018,3,1,16,0,13.0,80.0,5.2,12.6,85.0,73.83,60.58
2018,3,1,16,15,6.5,63.5,5.05,12.45,66.0,59.08,47.55
2018,3,1,16,30,0.0,47.0,4.9,12.3,47.0,43.66,33.76
2018,3,1,16,45,0.0,41.0,4.8,12.2,41.0,38.08,28.67
2018,3,1,17,0,0.0,35.0,4.7,12.1,35.0,32.5,23.43
2018,3,1,17,15,0.0,24.5,4.55,12.0,24.5,22.73,14.36
2018,3,1,17,30,0.0,14.0,4.4,11.9,14.0,12.97,4.93
2018,3,1,17,45,0.0,7.5,4.25,11.85,7.5,7.15,0.0
2018,3,1,18,0,0.0,1.0,4.1,11.8,1.0,0.95,0.0
2018,3,1,18,15,0.0,0.5,4.0,11.65,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,2,6,15,1.5,1.0,1.05,7.3,1.0,0.0,0.0
2018,3,2,6,30,3.0,2.0,1.2,7.6,2.0,0.0,0.0
2018,3,2,6,45,10.5,13.0,1.4,7.9,13.5,17.02,0.0
2018,3,2,7,0,18.0,24.0,1.6,8.2,25.0,35.91,19.21
2018,3,2,7,15,41.0,43.0,1.8,8.4,49.0,80.0,62.02
2018,3,2,7,30,64.0,62.0,2.0,8.6,73.0,115.37,94.15
2018,3,2,7,45,66.5,77.5,2.2,8.8,92.5,134.36,111.51
2018,3,2,8,0,69.0,93.0,2.4,9.0,112.0,144.04,120.39
2018,3,2,8,15,45.5,108.5,2.55,9.25,122.0,145.72,121.28
2018,3,2,8,30,22.0,124.0,2.7,9.5,132.0,138.07,113.89
2018,3,2,8,45,32.0,151.0,2.9,9.7,164.5,182.35,151.18
2018,3,2,9,0,42.0,178.0,3.1,9.9,197.0,218.56,181.05
2018,3,2,9,15,30.5,183.5,3.3,10.1,198.0,213.38,175.74
2018,3,2,9,30,19.0,189.0,3.5,10.3,199.0,199.05,162.97
2018,3,2,9,45,127.5,214.0,3.65,10.55,288.0,327.22,270.58
2018,3,2,10,0,236.0,239.0,3.8,10.8,377.0,446.97,367.66
2018,3,2,10,15,290.5,255.5,3.95,10.9,434.5,503.97,412.32
2018,3,2,10,30,345.0,272.0,4.1,11.0,492.0,559.54,455.53
2018,3,2,10,45,352.0,280.0,4.2,11.15,512.0,567.59,460.76
2018,3,2,11,0,359.0,288.0,4.3,11.3,532.0,574.07,465.04
2018,3,2,11,15,395.0,285.0,4.35,11.4,559.5,589.46,476.86
2018,3,2,11,30,431.0,282.0,4.4,11.5,587.0,608.97,491.55
2018,3,2,11,45,382.0,303.0,4.5,11.55,575.5,575.93,464.53
2018,3,2,12,0,333.0,324.0,4.6,11.6,564.0,549.17,442.41
2018,3,2,12,15,383.0,305.0,4.65,11.6,581.5,551.27,444.69
2018,3,2,12,30,433.0,286.0,4.7,11.6,599.0,552.82,446.1
2018,3,2,12,45,386.0,281.0,4.75,11.6,558.0,498.96,403.05
2018,3,2,13,0,339.0,276.0,4.8,11.6,517.0,449.97,363.61
2018,3,2,13,15,214.5,224.0,4.8,11.6,375.5,320.23,259.34
2018,3,2,13,30,90.0,172.0,4.8,11.6,234.0,202.25,162.93
2018,3,2,13,45,47.5,152.5,4.8,11.55,185.0,161.36,129.24
2018,3,2,14,0,5.0,133.0,4.8,11.5,136.0,125.12,99.46
2018,3,2,14,15,6.5,142.5,4.75,11.35,146.5,133.65,106.75
2018,3,2,14,30,8.0,152.0,4.7,11.2,157.0,141.72,113.64
2018,3,2,14,45,8.0,157.0,4.7,11.05,161.5,144.96,116.59
2018,3,2,15,0,8.0,162.0,4.7,10.9,166.0,147.79,119.25
2018,3,2,15,15,4.0,133.5,4.7,10.9,135.5,121.78,97.88
2018,3,2,15,30,0.0,105.0,4.7,10.9,105.0,96.25,76.77
2018,3,2,15,45,7.0,108.5,4.4,10.45,111.0,98.74,79.04
2018,3,2,16,0,14.0,112.0,4.1,10.0,117.0,99.78,84.4
2018,3,2,16,15,82.0,108.0,3.75,9.7,132.5,86.92,73.12
2018,3,2,16,30,150.0,104.0,3.4,9.4,148.0,83.53,70.21
2018,3,2,16,45,126.5,88.0,3.05,9.1,120.0,71.42,59.22
2018,3,2,17,0,103.0,72.0,2.7,8.8,92.0,58.99,47.68
2018,3,2,17,15,67.5,52.0,2.6,8.65,63.5,43.42,33.04
2018,3,2,17,30,32.0,32.0,2.5,8.5,35.0,27.44,17.3
2018,3,2,17,45,16.5,17.5,2.4,8.35,19.0,15.76,0.0
2018,3,2,18,0,1.0,3.0,2.3,8.2,3.0,2.86,0.0
2018,3,2,18,15,0.5,1.5,2.4,8.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,3,6,15,0.5,0.5,1.05,5.5,0.5,0.0,0.0
2018,3,3,6,30,1.0,1.0,1.1,5.9,1.0,0.0,0.0
2018,3,3,6,45,23.0,15.0,1.2,6.3,17.0,24.54,0.0
2018,3,3,7,0,45.0,29.0,1.3,6.7,33.0,65.08,42.28
2018,3,3,7,15,219.0,44.5,1.35,6.95,82.0,195.69,160.17
2018,3,3,7,30,393.0,60.0,1.4,7.2,131.0,318.39,266.93
2018,3,3,7,45,510.5,65.5,1.5,7.5,187.5,409.55,345.16
2018,3,3,8,0,628.0,71.0,1.6,7.8,244.0,505.98,425.05
2018,3,3,8,15,672.0,76.5,1.55,8.0,294.5,558.79,466.73
2018,3,3,8,30,716.0,82.0,1.5,8.2,345.0,611.75,507.07
2018,3,3,8,45,734.0,88.0,1.5,8.45,389.0,646.55,532.13
2018,3,3,9,0,752.0,94.0,1.5,8.7,433.0,679.54,554.7
2018,3,3,9,15,511.5,141.0,1.5,8.95,381.5,558.45,457.97
2018,3,3,9,30,271.0,188.0,1.5,9.2,330.0,420.51,345.7
2018,3,3,9,45,345.5,171.0,1.55,9.5,366.0,470.56,386.58
2018,3,3,10,0,420.0,154.0,1.6,9.8,402.0,508.54,416.39
2018,3,3,10,15,506.5,145.5,1.7,10.0,460.0,570.68,464.4
2018,3,3,10,30,593.0,137.0,1.8,10.2,518.0,625.16,505.73
2018,3,3,10,45,301.5,152.0,1.9,10.4,346.0,404.49,330.7
2018,3,3,11,0,10.0,167.0,2.0,10.6,174.0,165.02,131.82
2018,3,3,11,15,112.5,236.5,2.1,10.7,316.5,321.73,261.29
2018,3,3,11,30,215.0,306.0,2.2,10.8,459.0,462.27,371.64
2018,3,3,11,45,422.5,260.0,2.3,10.85,565.5,570.3,457.18
2018,3,3,12,0,630.0,214.0,2.4,10.9,672.0,658.88,525.81
2018,3,3,12,15,453.5,237.0,2.5,10.9,567.0,539.75,432.74
2018,3,3,12,30,277.0,260.0,2.6,10.9,462.0,426.98,343.64
2018,3,3,12,45,372.5,262.5,2.7,10.9,531.0,477.18,383.66
2018,3,3,13,0,468.0,265.0,2.8,10.9,600.0,516.84,413.76
2018,3,3,13,15,353.0,287.0,2.85,10.8,536.5,451.63,361.34
2018,3,3,13,30,238.0,309.0,2.9,10.7,473.0,395.79,316.66
2018,3,3,13,45,354.0,274.5,2.95,10.6,509.5,403.68,322.3
2018,3,3,14,0,470.0,240.0,3.0,10.5,546.0,400.6,317.49
2018,3,3,14,15,419.0,230.0,3.0,10.3,493.5,347.25,273.58
2018,3,3,14,30,368.0,220.0,3.0,10.1,441.0,302.1,236.26
2018,3,3,14,45,305.0,208.0,3.0,9.95,383.5,253.53,196.66
2018,3,3,15,0,242.0,196.0,3.0,9.8,326.0,211.09,162.7
2018,3,3,15,15,293.5,184.5,3.0,9.8,329.5,194.49,145.98
2018,3,3,15,30,345.0,173.0,3.0,9.8,333.0,172.24,125.71
2018,3,3,15,45,258.5,130.5,2.9,9.3,243.5,114.39,84.19
2018,3,3,16,0,172.0,88.0,2.8,8.8,154.0,66.81,55.08
2018,3,3,16,15,416.5,76.5,2.55,8.4,206.5,51.08,41.05
2018,3,3,16,30,661.0,65.0,2.3,8.0,259.0,45.2,35.81
2018,3,3,16,45,577.5,59.0,2.0,7.65,205.0,42.51,33.33
2018,3,3,17,0,494.0,53.0,1.7,7.3,151.0,39.82,30.68
2018,3,3,17,15,379.5,43.5,1.6,7.0,105.5,33.88,24.83
2018,3,3,17,30,265.0,34.0,1.5,6.7,60.0,27.75,17.99
2018,3,3,17,45,150.0,20.0,1.4,6.45,33.0,15.92,0.0
2018,3,3,18,0,35.0,6.0,1.3,6.2,6.0,5.72,0.0
2018,3,3,18,15,17.5,3.0,1.25,6.0,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
