Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,4,6,15,21.0,3.0,0.7,4.7,2.5,0.0,0.0
2018,3,4,6,30,42.0,6.0,0.7,5.0,5.0,0.0,0.0
2018,3,4,6,45,194.5,19.0,0.7,5.35,33.0,105.52,0.0
2018,3,4,7,0,347.0,32.0,0.7,5.7,61.0,235.6,171.83
2018,3,4,7,15,469.0,39.5,0.8,6.1,108.5,324.11,265.03
2018,3,4,7,30,591.0,47.0,0.9,6.5,156.0,418.99,348.11
2018,3,4,7,45,664.5,51.0,0.95,6.95,209.5,483.07,403.04
2018,3,4,8,0,738.0,55.0,1.0,7.4,263.0,555.32,461.65
2018,3,4,8,15,781.5,58.5,1.1,7.9,316.0,609.04,503.65
2018,3,4,8,30,825.0,62.0,1.2,8.4,369.0,662.61,543.02
2018,3,4,8,45,855.0,64.0,1.3,8.85,419.0,698.46,567.91
2018,3,4,9,0,885.0,66.0,1.4,9.3,469.0,738.3,595.4
2018,3,4,9,15,902.5,68.5,1.45,9.75,514.0,767.51,614.1
2018,3,4,9,30,920.0,71.0,1.5,10.2,559.0,794.12,630.83
2018,3,4,9,45,903.5,81.5,1.55,10.7,589.0,800.85,633.16
2018,3,4,10,0,887.0,92.0,1.6,11.2,619.0,803.64,633.02
2018,3,4,10,15,912.0,90.0,1.6,11.5,657.0,821.35,643.58
2018,3,4,10,30,937.0,88.0,1.6,11.8,695.0,835.9,651.76
2018,3,4,10,45,958.0,85.0,1.6,12.15,725.5,842.82,654.61
2018,3,4,11,0,979.0,82.0,1.6,12.5,756.0,846.14,655.18
2018,3,4,11,15,982.5,82.5,1.65,12.75,773.0,836.16,647.47
2018,3,4,11,30,986.0,83.0,1.7,13.0,790.0,822.65,637.58
2018,3,4,11,45,906.0,112.5,1.75,13.2,768.0,774.51,603.47
2018,3,4,12,0,826.0,142.0,1.8,13.4,746.0,727.83,569.12
2018,3,4,12,15,789.5,151.5,1.85,13.5,729.5,688.33,539.58
2018,3,4,12,30,753.0,161.0,1.9,13.6,713.0,647.97,508.93
2018,3,4,12,45,824.0,139.0,1.95,13.75,737.0,644.19,505.81
2018,3,4,13,0,895.0,117.0,2.0,13.9,761.0,634.02,497.04
2018,3,4,13,15,930.5,102.5,2.05,13.9,760.0,605.12,473.77
2018,3,4,13,30,966.0,88.0,2.1,13.9,759.0,571.33,446.0
2018,3,4,13,45,949.5,90.5,2.15,13.85,731.5,523.77,406.8
2018,3,4,14,0,933.0,93.0,2.2,13.8,704.0,475.42,365.96
2018,3,4,14,15,934.0,88.0,2.2,13.7,676.0,426.64,323.4
2018,3,4,14,30,935.0,83.0,2.2,13.6,648.0,376.13,278.26
2018,3,4,14,45,920.5,81.0,2.25,13.5,609.0,322.34,230.08
2018,3,4,15,0,906.0,79.0,2.3,13.4,570.0,268.67,181.87
2018,3,4,15,15,859.5,82.5,2.3,13.4,518.5,208.62,131.0
2018,3,4,15,30,813.0,86.0,2.3,13.4,467.0,158.21,91.86
2018,3,4,15,45,789.0,80.5,2.2,12.9,419.0,106.21,58.06
2018,3,4,16,0,765.0,75.0,2.1,12.4,371.0,56.51,45.11
2018,3,4,16,15,749.0,67.5,1.85,11.55,324.5,49.58,39.2
2018,3,4,16,30,733.0,60.0,1.6,10.7,278.0,45.33,35.54
2018,3,4,16,45,671.0,55.0,1.35,9.85,225.5,43.04,33.53
2018,3,4,17,0,609.0,50.0,1.1,9.0,173.0,37.21,28.15
2018,3,4,17,15,490.5,42.5,1.15,8.45,123.0,32.91,23.87
2018,3,4,17,30,372.0,35.0,1.2,7.9,73.0,28.63,18.85
2018,3,4,17,45,224.5,22.5,1.2,7.3,41.5,19.11,0.0
2018,3,4,18,0,77.0,10.0,1.2,6.7,10.0,9.53,0.0
2018,3,4,18,15,38.5,5.0,1.15,6.7,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.45,6.05,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.45,5.45,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,4.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,1.3,2.0,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,1.4,3.0,6.0,0.0,0.0
2018,3,5,6,45,222.0,19.5,1.5,3.95,36.5,119.32,0.0
2018,3,5,7,0,390.0,32.0,1.6,4.9,67.0,260.01,196.98
2018,3,5,7,15,503.0,39.5,1.7,5.7,115.5,344.51,284.89
2018,3,5,7,30,616.0,47.0,1.8,6.5,164.0,430.36,361.32
2018,3,5,7,45,680.5,52.5,1.95,7.3,217.5,497.61,419.25
2018,3,5,8,0,745.0,58.0,2.1,8.1,271.0,566.76,475.98
2018,3,5,8,15,786.5,62.0,2.05,8.95,324.5,620.21,516.81
2018,3,5,8,30,828.0,66.0,2.0,9.8,378.0,673.34,554.42
2018,3,5,8,45,856.5,69.0,1.95,10.65,428.5,715.16,581.91
2018,3,5,9,0,885.0,72.0,1.9,11.5,479.0,749.57,603.1
2018,3,5,9,15,905.5,74.0,1.8,12.15,525.0,780.37,621.16
2018,3,5,9,30,926.0,76.0,1.7,12.8,571.0,808.66,636.97
2018,3,5,9,45,941.0,76.5,1.55,13.5,610.5,828.12,645.53
2018,3,5,10,0,956.0,77.0,1.4,14.2,650.0,844.49,651.76
2018,3,5,10,15,965.0,78.5,1.35,14.6,682.5,853.99,655.18
2018,3,5,10,30,974.0,80.0,1.3,15.0,715.0,860.01,656.38
2018,3,5,10,45,980.0,81.0,1.25,15.45,740.5,859.55,653.22
2018,3,5,11,0,986.0,82.0,1.2,15.9,766.0,855.49,647.86
2018,3,5,11,15,990.5,82.5,1.15,16.2,783.5,846.14,639.49
2018,3,5,11,30,995.0,83.0,1.1,16.5,801.0,833.21,628.94
2018,3,5,11,45,997.0,83.5,1.1,16.75,810.0,814.91,615.78
2018,3,5,12,0,999.0,84.0,1.1,17.0,819.0,793.2,600.46
2018,3,5,12,15,998.5,83.5,1.05,17.15,819.0,765.47,580.7
2018,3,5,12,30,998.0,83.0,1.0,17.3,819.0,734.67,557.65
2018,3,5,12,45,996.0,82.5,0.95,17.45,810.5,700.0,531.26
2018,3,5,13,0,994.0,82.0,0.9,17.6,802.0,662.62,502.53
2018,3,5,13,15,989.0,81.5,0.95,17.65,785.0,621.06,471.41
2018,3,5,13,30,984.0,81.0,1.0,17.7,768.0,577.37,437.78
2018,3,5,13,45,977.0,80.0,1.0,17.75,743.5,530.35,400.27
2018,3,5,14,0,970.0,79.0,1.0,17.8,719.0,481.78,360.47
2018,3,5,14,15,959.5,78.5,1.0,17.7,687.0,431.0,318.02
2018,3,5,14,30,949.0,78.0,1.0,17.6,655.0,379.42,273.76
2018,3,5,14,45,935.0,76.5,1.0,17.5,616.0,325.48,226.86
2018,3,5,15,0,921.0,75.0,1.0,17.4,577.0,271.58,179.72
2018,3,5,15,15,898.5,73.0,1.0,17.4,531.0,216.1,132.68
2018,3,5,15,30,876.0,71.0,1.0,17.4,485.0,162.03,90.26
2018,3,5,15,45,830.0,67.5,0.95,16.8,427.5,100.65,50.28
2018,3,5,16,0,784.0,64.0,0.9,16.2,370.0,50.05,38.71
2018,3,5,16,15,728.0,61.5,0.85,15.35,315.5,44.35,33.96
2018,3,5,16,30,672.0,59.0,0.8,14.5,261.0,44.12,33.93
2018,3,5,16,45,599.0,55.0,0.8,13.7,210.0,38.92,29.34
2018,3,5,17,0,526.0,51.0,0.8,12.9,159.0,37.75,28.2
2018,3,5,17,15,424.5,43.0,0.85,12.25,114.0,33.09,23.68
2018,3,5,17,30,323.0,35.0,0.9,11.6,69.0,28.36,18.49
2018,3,5,17,45,206.0,22.5,1.0,11.0,40.0,18.9,0.0
2018,3,5,18,0,89.0,10.0,1.1,10.4,11.0,9.53,0.0
2018,3,5,18,15,44.5,5.0,1.1,10.05,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,6,6,15,25.5,3.0,1.1,6.9,3.0,0.0,0.0
2018,3,6,6,30,51.0,6.0,1.1,7.6,6.0,5.72,0.0
2018,3,6,6,45,101.5,19.5,1.15,8.35,26.5,85.3,0.0
2018,3,6,7,0,152.0,33.0,1.2,9.1,47.0,144.76,109.15
2018,3,6,7,15,167.0,52.5,1.35,9.85,77.0,170.09,138.51
2018,3,6,7,30,182.0,72.0,1.5,10.6,107.0,206.51,171.57
2018,3,6,7,45,283.0,84.5,1.6,11.35,158.0,297.62,249.3
2018,3,6,8,0,384.0,97.0,1.7,12.1,209.0,384.49,321.14
2018,3,6,8,15,592.0,83.0,1.9,12.95,291.5,521.75,431.94
2018,3,6,8,30,800.0,69.0,2.1,13.8,374.0,661.07,538.44
2018,3,6,8,45,829.5,71.5,2.3,14.7,424.0,702.46,566.13
2018,3,6,9,0,859.0,74.0,2.5,15.6,474.0,742.25,592.82
2018,3,6,9,15,745.0,110.0,2.65,16.25,480.5,713.39,569.02
2018,3,6,9,30,631.0,146.0,2.8,16.9,487.0,673.01,536.36
2018,3,6,9,45,753.0,122.0,3.0,17.55,557.0,745.46,589.06
2018,3,6,10,0,875.0,98.0,3.2,18.2,627.0,813.94,636.18
2018,3,6,10,15,919.5,89.0,3.25,18.6,670.0,833.77,647.81
2018,3,6,10,30,964.0,80.0,3.3,19.0,713.0,856.1,661.61
2018,3,6,10,45,970.5,81.0,3.35,19.35,738.5,856.05,659.82
2018,3,6,11,0,977.0,82.0,3.4,19.7,764.0,852.43,655.86
2018,3,6,11,15,981.0,82.5,3.35,19.95,781.0,842.76,647.52
2018,3,6,11,30,985.0,83.0,3.3,20.2,798.0,829.56,636.92
2018,3,6,11,45,940.5,102.0,3.3,20.45,791.5,796.15,612.51
2018,3,6,12,0,896.0,121.0,3.3,20.7,785.0,760.43,586.6
2018,3,6,12,15,857.5,137.0,3.2,20.85,772.5,726.61,560.06
2018,3,6,12,30,819.0,153.0,3.1,21.0,760.0,689.11,530.66
2018,3,6,12,45,779.5,165.5,3.05,21.1,738.5,646.52,497.78
2018,3,6,13,0,740.0,178.0,3.0,21.2,717.0,604.02,464.66
2018,3,6,13,15,758.0,166.0,2.85,21.2,708.0,571.52,438.9
2018,3,6,13,30,776.0,154.0,2.7,21.2,699.0,536.04,410.23
2018,3,6,13,45,850.0,122.0,2.55,21.2,701.0,508.76,386.75
2018,3,6,14,0,924.0,90.0,2.4,21.2,703.0,475.07,356.99
2018,3,6,14,15,891.5,92.5,2.2,21.05,662.0,420.43,311.2
2018,3,6,14,30,859.0,95.0,2.0,20.9,621.0,362.57,262.42
2018,3,6,14,45,873.0,85.0,1.8,20.75,591.5,318.11,222.14
2018,3,6,15,0,887.0,75.0,1.6,20.6,562.0,266.64,176.05
2018,3,6,15,15,870.0,73.0,1.6,20.6,519.5,213.81,131.04
2018,3,6,15,30,853.0,71.0,1.6,20.6,477.0,161.85,90.02
2018,3,6,15,45,837.5,67.5,1.25,19.85,432.5,103.58,51.1
2018,3,6,16,0,822.0,64.0,0.9,19.1,388.0,52.8,32.43
2018,3,6,16,15,738.0,64.5,0.8,18.2,326.0,46.69,35.59
2018,3,6,16,30,654.0,65.0,0.7,17.3,264.0,44.66,34.0
2018,3,6,16,45,531.0,63.5,0.6,16.4,205.5,45.62,34.94
2018,3,6,17,0,408.0,62.0,0.5,15.5,147.0,47.17,36.22
2018,3,6,17,15,331.5,49.0,0.5,14.85,105.5,37.33,27.16
2018,3,6,17,30,255.0,36.0,0.5,14.2,64.0,28.0,18.11
2018,3,6,17,45,158.0,22.5,0.55,13.55,37.0,17.84,0.39
2018,3,6,18,0,61.0,9.0,0.6,12.9,10.0,8.58,0.0
2018,3,6,18,15,30.5,4.5,0.6,12.75,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,12.05,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,7,6,15,0.5,2.0,1.15,9.6,2.0,0.0,0.0
2018,3,7,6,30,1.0,4.0,1.1,9.8,4.0,4.24,0.0
2018,3,7,6,45,16.0,19.5,1.05,10.0,21.0,30.34,0.0
2018,3,7,7,0,31.0,35.0,1.0,10.2,38.0,58.52,41.68
2018,3,7,7,15,54.5,55.0,1.1,10.8,64.5,103.4,82.21
2018,3,7,7,30,78.0,75.0,1.2,11.4,91.0,140.77,115.25
2018,3,7,7,45,80.5,84.5,1.3,12.05,105.0,151.45,124.97
2018,3,7,8,0,83.0,94.0,1.4,12.7,119.0,163.33,135.11
2018,3,7,8,15,65.5,77.5,1.55,13.4,99.5,130.58,107.19
2018,3,7,8,30,48.0,61.0,1.7,14.1,80.0,99.67,80.57
2018,3,7,8,45,24.0,65.0,1.9,14.8,74.5,80.5,63.39
2018,3,7,9,0,0.0,69.0,2.1,15.5,69.0,64.21,48.57
2018,3,7,9,15,4.0,116.5,2.25,16.3,118.5,113.34,89.11
2018,3,7,9,30,8.0,164.0,2.4,17.1,168.0,164.05,129.91
2018,3,7,9,45,91.0,219.0,2.55,17.85,274.0,295.15,236.03
2018,3,7,10,0,174.0,274.0,2.7,18.6,380.0,429.93,340.25
2018,3,7,10,15,272.0,274.5,2.8,19.1,450.0,515.45,405.19
2018,3,7,10,30,370.0,275.0,2.9,19.6,520.0,589.34,460.26
2018,3,7,10,45,587.5,208.5,2.95,20.1,614.0,695.44,540.49
2018,3,7,11,0,805.0,142.0,3.0,20.6,708.0,789.44,608.11
2018,3,7,11,15,888.0,112.5,3.05,20.85,750.0,806.23,618.29
2018,3,7,11,30,971.0,83.0,3.1,21.1,792.0,822.79,628.96
2018,3,7,11,45,974.0,83.0,3.1,21.35,801.5,805.05,615.46
2018,3,7,12,0,977.0,83.0,3.1,21.6,811.0,783.96,599.98
2018,3,7,12,15,978.0,83.0,3.15,21.65,812.0,758.2,582.01
2018,3,7,12,30,979.0,83.0,3.2,21.7,813.0,729.34,560.92
2018,3,7,12,45,979.0,81.0,3.2,21.8,805.0,694.94,534.53
2018,3,7,13,0,979.0,79.0,3.2,21.9,797.0,657.8,505.67
2018,3,7,13,15,975.5,78.5,3.1,21.85,781.0,617.52,473.78
2018,3,7,13,30,972.0,78.0,3.0,21.8,765.0,575.03,439.54
2018,3,7,13,45,966.0,77.0,2.95,21.8,741.0,528.88,401.79
2018,3,7,14,0,960.0,76.0,2.9,21.8,717.0,481.12,361.83
2018,3,7,14,15,950.5,74.5,2.85,21.6,685.0,430.2,318.71
2018,3,7,14,30,941.0,73.0,2.8,21.4,653.0,378.44,273.84
2018,3,7,14,45,927.5,71.5,2.75,21.2,614.5,324.94,226.9
2018,3,7,15,0,914.0,70.0,2.7,21.0,576.0,271.48,179.77
2018,3,7,15,15,896.0,68.5,2.7,21.0,532.0,217.46,133.31
2018,3,7,15,30,878.0,67.0,2.7,21.0,488.0,164.39,90.95
2018,3,7,15,45,852.5,64.0,2.4,20.05,439.0,110.81,55.86
2018,3,7,16,0,827.0,61.0,2.1,19.1,390.0,52.93,30.77
2018,3,7,16,15,790.0,58.0,1.9,18.05,338.5,41.44,30.98
2018,3,7,16,30,753.0,55.0,1.7,17.0,287.0,40.65,30.48
2018,3,7,16,45,696.5,50.0,1.5,15.9,234.0,38.13,28.36
2018,3,7,17,0,640.0,45.0,1.3,14.8,181.0,35.6,26.08
2018,3,7,17,15,527.5,39.5,1.3,14.05,130.5,29.77,20.64
2018,3,7,17,30,415.0,34.0,1.3,13.3,80.0,27.09,17.51
2018,3,7,17,45,233.0,21.0,1.35,12.55,44.5,17.05,1.99
2018,3,7,18,0,51.0,8.0,1.4,11.8,9.0,7.63,0.0
2018,3,7,18,15,25.5,4.0,1.4,11.6,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,8,6,15,9.5,3.5,0.55,11.95,3.5,0.0,0.0
2018,3,8,6,30,19.0,7.0,0.5,12.4,7.0,14.77,0.0
2018,3,8,6,45,52.5,22.5,0.4,12.85,27.0,63.17,2.14
2018,3,8,7,0,86.0,38.0,0.3,13.3,47.0,108.21,81.41
2018,3,8,7,15,134.0,56.0,0.35,13.8,79.0,157.37,126.06
2018,3,8,7,30,182.0,74.0,0.4,14.3,111.0,209.78,171.2
2018,3,8,7,45,204.5,94.5,0.4,14.75,147.0,252.66,206.87
2018,3,8,8,0,227.0,115.0,0.4,15.2,183.0,296.0,241.61
2018,3,8,8,15,259.0,133.5,0.55,15.75,224.5,343.59,279.2
2018,3,8,8,30,291.0,152.0,0.7,16.3,266.0,391.92,316.36
2018,3,8,8,45,321.5,168.0,0.9,16.8,308.5,436.47,350.13
2018,3,8,9,0,352.0,184.0,1.1,17.3,351.0,481.07,383.31
2018,3,8,9,15,470.0,172.5,1.25,17.75,417.5,573.56,452.94
2018,3,8,9,30,588.0,161.0,1.4,18.2,484.0,660.96,516.66
2018,3,8,9,45,622.0,163.5,1.55,18.65,526.5,693.79,538.86
2018,3,8,10,0,656.0,166.0,1.7,19.1,569.0,724.56,559.89
2018,3,8,10,15,779.0,130.5,1.8,19.4,632.5,779.74,598.08
2018,3,8,10,30,902.0,95.0,1.9,19.7,696.0,830.93,632.1
2018,3,8,10,45,921.5,91.0,2.0,20.0,724.5,835.8,634.19
2018,3,8,11,0,941.0,87.0,2.1,20.3,753.0,837.24,634.51
2018,3,8,11,15,947.0,87.0,2.2,20.55,770.5,828.84,628.34
2018,3,8,11,30,953.0,87.0,2.3,20.8,788.0,817.0,619.97
2018,3,8,11,45,957.5,87.0,2.4,21.05,798.0,800.59,608.53
2018,3,8,12,0,962.0,87.0,2.5,21.3,808.0,780.83,594.82
2018,3,8,12,15,962.5,86.5,2.55,21.35,808.5,754.48,576.67
2018,3,8,12,30,963.0,86.0,2.6,21.4,809.0,725.14,555.56
2018,3,8,12,45,962.0,85.5,2.7,21.45,801.5,691.95,530.85
2018,3,8,13,0,961.0,85.0,2.8,21.5,794.0,656.1,503.62
2018,3,8,13,15,958.0,84.0,2.75,21.4,778.0,616.15,472.42
2018,3,8,13,30,955.0,83.0,2.7,21.3,762.0,574.01,438.85
2018,3,8,13,45,950.0,81.5,2.7,21.2,738.5,528.46,402.01
2018,3,8,14,0,945.0,80.0,2.7,21.1,715.0,481.27,362.86
2018,3,8,14,15,935.5,79.5,2.6,20.9,684.0,431.77,320.8
2018,3,8,14,30,926.0,79.0,2.5,20.7,653.0,381.44,277.07
2018,3,8,14,45,912.5,77.0,2.45,20.55,614.5,328.1,230.34
2018,3,8,15,0,899.0,75.0,2.4,20.4,576.0,274.83,183.41
2018,3,8,15,15,881.0,73.5,2.4,20.4,532.5,221.42,137.42
2018,3,8,15,30,863.0,72.0,2.4,20.4,489.0,168.97,95.31
2018,3,8,15,45,837.5,69.0,2.2,19.7,440.5,109.63,54.82
2018,3,8,16,0,812.0,66.0,2.0,19.0,392.0,58.91,34.21
2018,3,8,16,15,777.0,62.0,1.75,18.1,340.5,44.47,33.62
2018,3,8,16,30,742.0,58.0,1.5,17.2,289.0,42.99,32.52
2018,3,8,16,45,656.0,56.0,1.25,16.35,233.0,43.21,32.81
2018,3,8,17,0,570.0,54.0,1.0,15.5,177.0,39.9,29.83
2018,3,8,17,15,376.0,47.0,1.0,14.75,119.0,36.12,26.18
2018,3,8,17,30,182.0,40.0,1.0,14.0,61.0,31.02,20.91
2018,3,8,17,45,108.5,24.0,1.0,13.25,35.0,18.94,4.42
2018,3,8,18,0,35.0,8.0,1.0,12.5,9.0,7.63,0.0
2018,3,8,18,15,17.5,4.0,1.0,12.25,4.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,6,15,37.0,4.5,0.75,10.15,5.0,0.0,0.0
2018,3,9,6,30,74.0,9.0,0.9,10.6,10.0,40.43,0.0
2018,3,9,6,45,242.5,21.0,1.05,11.0,44.0,159.19,47.7
2018,3,9,7,0,411.0,33.0,1.2,11.4,78.0,279.77,219.56
2018,3,9,7,15,508.0,40.0,1.15,12.05,126.0,356.89,290.42
2018,3,9,7,30,605.0,47.0,1.1,12.7,174.0,435.82,357.4
2018,3,9,7,45,377.0,56.0,1.0,13.3,142.5,328.41,272.06
2018,3,9,8,0,149.0,65.0,0.9,13.9,111.0,180.06,149.13
2018,3,9,8,15,75.0,71.0,1.05,14.55,94.0,129.79,106.18
2018,3,9,8,30,1.0,77.0,1.2,15.2,77.0,72.55,55.86
2018,3,9,8,45,2.0,101.0,1.3,15.8,101.5,97.11,76.15
2018,3,9,9,0,3.0,125.0,1.4,16.4,126.0,121.75,96.0
2018,3,9,9,15,25.5,171.0,1.5,16.8,185.0,194.56,155.26
2018,3,9,9,30,48.0,217.0,1.6,17.2,244.0,261.48,208.1
2018,3,9,9,45,195.5,221.0,1.75,17.65,340.5,391.79,312.52
2018,3,9,10,0,343.0,225.0,1.9,18.1,437.0,523.53,413.45
2018,3,9,10,15,469.0,215.5,1.85,18.35,521.5,623.36,486.58
2018,3,9,10,30,595.0,206.0,1.8,18.6,606.0,713.88,550.85
2018,3,9,10,45,498.0,251.5,1.8,18.8,594.5,673.32,517.47
2018,3,9,11,0,401.0,297.0,1.8,19.0,583.0,626.15,480.6
2018,3,9,11,15,518.0,261.0,1.85,19.2,639.0,679.27,520.56
2018,3,9,11,30,635.0,225.0,1.9,19.4,695.0,722.53,552.11
2018,3,9,11,45,665.0,216.0,2.0,19.55,713.0,719.53,549.75
2018,3,9,12,0,695.0,207.0,2.1,19.7,731.0,713.08,545.24
2018,3,9,12,15,633.0,232.5,2.15,19.75,710.0,671.66,514.03
2018,3,9,12,30,571.0,258.0,2.2,19.8,689.0,629.76,482.52
2018,3,9,12,45,526.0,271.0,2.3,19.85,665.0,589.97,452.82
2018,3,9,13,0,481.0,284.0,2.4,19.9,641.0,551.22,423.51
2018,3,9,13,15,477.5,278.5,2.4,19.75,626.5,521.15,400.73
2018,3,9,13,30,474.0,273.0,2.4,19.6,612.0,490.32,376.89
2018,3,9,13,45,475.0,263.0,2.35,19.45,593.5,457.16,350.76
2018,3,9,14,0,476.0,253.0,2.3,19.3,575.0,423.17,323.44
2018,3,9,14,15,473.5,242.0,2.25,19.05,550.0,386.24,293.42
2018,3,9,14,30,471.0,231.0,2.2,18.8,525.0,349.0,262.54
2018,3,9,14,45,373.0,237.0,2.15,18.6,461.0,301.81,225.91
2018,3,9,15,0,275.0,243.0,2.1,18.4,397.0,259.41,194.17
2018,3,9,15,15,247.5,227.0,2.1,18.4,357.5,223.22,165.72
2018,3,9,15,30,220.0,211.0,2.1,18.4,318.0,196.07,145.37
2018,3,9,15,45,235.0,187.5,2.05,17.7,291.5,157.74,116.18
2018,3,9,16,0,250.0,164.0,2.0,17.0,265.0,124.27,94.76
2018,3,9,16,15,218.5,144.5,1.8,16.3,224.5,105.83,87.56
2018,3,9,16,30,187.0,125.0,1.6,15.6,184.0,98.06,81.18
2018,3,9,16,45,130.0,104.0,1.45,14.9,141.5,82.84,67.99
2018,3,9,17,0,73.0,83.0,1.3,14.2,99.0,67.18,54.1
2018,3,9,17,15,52.5,62.5,1.25,13.7,72.5,53.36,41.46
2018,3,9,17,30,32.0,42.0,1.2,13.2,46.0,36.61,25.86
2018,3,9,17,45,24.5,25.5,1.1,12.7,27.5,22.53,7.85
2018,3,9,18,0,17.0,9.0,1.0,12.2,9.0,8.58,0.0
2018,3,9,18,15,8.5,4.5,0.95,12.05,4.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,10.35,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,10.5,2.0,1.91,0.0
2018,3,10,6,45,2.5,7.5,0.25,10.65,8.0,8.23,0.0
2018,3,10,7,0,5.0,13.0,0.2,10.8,14.0,14.8,6.73
2018,3,10,7,15,2.5,12.0,0.35,11.05,12.5,12.51,5.14
2018,3,10,7,30,0.0,11.0,0.5,11.3,11.0,10.18,3.19
2018,3,10,7,45,0.0,37.0,0.65,11.5,37.0,34.35,24.21
2018,3,10,8,0,0.0,63.0,0.8,11.7,63.0,58.6,45.06
2018,3,10,8,15,2.5,97.5,0.9,11.95,98.5,95.79,76.61
2018,3,10,8,30,5.0,132.0,1.0,12.2,134.0,133.44,107.88
2018,3,10,8,45,3.0,109.5,1.1,12.4,110.5,106.52,84.9
2018,3,10,9,0,1.0,87.0,1.2,12.6,87.0,81.92,63.99
2018,3,10,9,15,0.5,69.5,1.3,12.9,69.5,65.08,49.61
2018,3,10,9,30,0.0,52.0,1.4,13.2,52.0,48.38,35.37
2018,3,10,9,45,0.0,55.5,1.45,13.55,55.5,51.65,37.98
2018,3,10,10,0,0.0,59.0,1.5,13.9,59.0,54.93,40.56
2018,3,10,10,15,0.0,61.5,1.65,14.1,61.5,57.28,42.39
2018,3,10,10,30,0.0,64.0,1.8,14.3,64.0,59.63,44.22
2018,3,10,10,45,4.0,131.5,1.9,14.55,134.5,126.61,99.24
2018,3,10,11,0,8.0,199.0,2.0,14.8,205.0,194.49,153.65
2018,3,10,11,15,5.0,163.0,2.0,15.0,166.5,157.06,123.16
2018,3,10,11,30,2.0,127.0,2.0,15.2,128.0,120.35,93.36
2018,3,10,11,45,3.0,147.0,2.05,15.45,149.0,139.81,109.02
2018,3,10,12,0,4.0,167.0,2.1,15.7,170.0,159.09,124.33
2018,3,10,12,15,4.0,171.5,2.05,15.75,174.5,162.94,127.3
2018,3,10,12,30,4.0,176.0,2.0,15.8,179.0,166.72,130.27
2018,3,10,12,45,2.0,151.0,1.95,15.85,152.5,141.89,110.34
2018,3,10,13,0,0.0,126.0,1.9,15.9,126.0,117.35,90.61
2018,3,10,13,15,0.0,119.5,1.85,15.75,119.5,111.26,85.84
2018,3,10,13,30,0.0,113.0,1.8,15.6,113.0,105.2,81.06
2018,3,10,13,45,0.0,102.5,1.75,15.5,102.5,95.51,73.3
2018,3,10,14,0,0.0,92.0,1.7,15.4,92.0,85.81,65.51
2018,3,10,14,15,0.0,89.5,1.65,15.25,89.5,83.45,63.74
2018,3,10,14,30,0.0,87.0,1.6,15.1,87.0,81.09,61.97
2018,3,10,14,45,0.0,90.0,1.6,14.95,90.0,83.88,64.47
2018,3,10,15,0,0.0,93.0,1.6,14.8,93.0,86.57,66.9
2018,3,10,15,15,0.0,90.5,1.6,14.8,90.5,84.2,65.12
2018,3,10,15,30,0.0,88.0,1.6,14.8,88.0,81.8,63.32
2018,3,10,15,45,0.0,81.5,1.3,14.45,81.5,75.84,58.62
2018,3,10,16,0,0.0,75.0,1.0,14.1,75.0,69.8,53.8
2018,3,10,16,15,0.0,66.0,0.9,13.85,66.0,61.39,49.27
2018,3,10,16,30,0.0,57.0,0.8,13.6,57.0,52.99,41.95
2018,3,10,16,45,0.0,40.0,0.65,13.3,40.0,37.14,27.83
2018,3,10,17,0,0.0,23.0,0.5,13.0,23.0,21.32,13.58
2018,3,10,17,15,0.0,18.0,0.5,12.85,18.0,16.68,9.25
2018,3,10,17,30,0.0,13.0,0.5,12.7,13.0,12.04,4.82
2018,3,10,17,45,5.0,8.0,0.5,12.5,8.0,7.51,0.0
2018,3,10,18,0,10.0,3.0,0.5,12.3,3.0,2.86,0.0
2018,3,10,18,15,5.0,1.5,0.55,12.2,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,11,6,15,50.5,6.5,1.45,9.1,7.5,0.0,0.0
2018,3,11,6,30,101.0,13.0,1.5,9.4,15.0,56.71,0.0
2018,3,11,6,45,244.5,26.0,1.5,9.7,50.0,170.6,94.08
2018,3,11,7,0,388.0,39.0,1.5,10.0,85.0,277.73,222.67
2018,3,11,7,15,483.5,47.0,1.5,10.45,133.5,356.18,293.71
2018,3,11,7,30,579.0,55.0,1.5,10.9,182.0,440.35,365.5
2018,3,11,7,45,638.5,60.5,1.5,11.4,234.5,503.75,417.6
2018,3,11,8,0,698.0,66.0,1.5,11.9,287.0,569.19,468.85
2018,3,11,8,15,728.0,71.5,1.45,12.65,336.0,612.08,499.53
2018,3,11,8,30,758.0,77.0,1.4,13.4,385.0,658.1,530.55
2018,3,11,8,45,787.0,80.0,1.35,14.15,434.0,699.27,556.83
2018,3,11,9,0,816.0,83.0,1.3,14.9,483.0,738.87,581.2
2018,3,11,9,15,848.0,82.5,1.15,15.8,531.0,774.78,600.76
2018,3,11,9,30,880.0,82.0,1.0,16.7,579.0,802.72,614.01
2018,3,11,9,45,896.5,82.5,0.85,17.55,618.0,822.98,621.69
2018,3,11,10,0,913.0,83.0,0.7,18.4,657.0,840.31,627.12
2018,3,11,10,15,922.5,84.5,0.6,18.9,689.0,849.93,629.0
2018,3,11,10,30,932.0,86.0,0.5,19.4,721.0,856.19,628.81
2018,3,11,10,45,938.0,88.0,0.4,19.9,746.0,856.71,625.03
2018,3,11,11,0,944.0,90.0,0.3,20.4,771.0,853.74,619.28
2018,3,11,11,15,948.0,90.5,0.35,20.7,787.5,844.1,612.76
2018,3,11,11,30,952.0,91.0,0.4,21.0,804.0,831.04,604.27
2018,3,11,11,45,953.5,92.0,0.45,21.25,813.0,813.21,592.94
2018,3,11,12,0,955.0,93.0,0.5,21.5,822.0,792.12,579.58
2018,3,11,12,15,924.5,107.0,0.55,21.65,813.0,758.03,557.88
2018,3,11,12,30,894.0,121.0,0.6,21.8,804.0,722.08,533.38
2018,3,11,12,45,821.0,151.5,0.7,21.95,773.5,673.91,499.81
2018,3,11,13,0,748.0,182.0,0.8,22.1,743.0,624.91,465.1
2018,3,11,13,15,745.0,177.5,0.8,22.1,726.5,586.99,437.58
2018,3,11,13,30,742.0,173.0,0.8,22.1,710.0,547.58,408.18
2018,3,11,13,45,767.0,156.0,0.8,22.1,695.5,509.46,378.97
2018,3,11,14,0,792.0,139.0,0.8,22.1,681.0,471.23,348.47
2018,3,11,14,15,774.5,135.5,0.75,21.95,645.5,417.88,306.1
2018,3,11,14,30,757.0,132.0,0.7,21.8,610.0,368.19,265.5
2018,3,11,14,45,691.5,143.0,0.7,21.65,560.0,317.02,224.33
2018,3,11,15,0,626.0,154.0,0.7,21.5,510.0,271.62,187.86
2018,3,11,15,15,619.0,141.0,0.7,21.5,470.5,223.62,148.06
2018,3,11,15,30,612.0,128.0,0.7,21.5,431.0,176.07,110.21
2018,3,11,15,45,639.0,111.0,0.7,20.85,399.5,128.71,75.49
2018,3,11,16,0,666.0,94.0,0.7,20.2,368.0,78.5,48.1
2018,3,11,16,15,638.0,87.0,0.75,19.45,322.0,58.29,45.43
2018,3,11,16,30,610.0,80.0,0.8,18.7,276.0,55.61,43.35
2018,3,11,16,45,495.5,74.5,0.8,17.95,215.5,53.88,41.97
2018,3,11,17,0,381.0,69.0,0.8,17.2,155.0,51.1,39.48
2018,3,11,17,15,323.5,55.5,0.8,16.6,115.0,42.0,31.2
2018,3,11,17,30,266.0,42.0,0.8,16.0,75.0,32.49,22.25
2018,3,11,17,45,162.0,27.5,0.75,15.35,44.5,21.69,9.24
2018,3,11,18,0,58.0,13.0,0.7,14.7,14.0,12.39,0.0
2018,3,11,18,15,29.0,6.5,0.7,14.5,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,6,15,57.5,7.0,1.4,11.4,8.5,0.0,0.0
2018,3,12,6,30,115.0,14.0,1.6,12.3,17.0,64.28,0.0
2018,3,12,6,45,262.0,25.5,1.85,13.25,52.5,182.27,112.21
2018,3,12,7,0,409.0,37.0,2.1,14.2,88.0,288.83,229.91
2018,3,12,7,15,291.5,41.0,2.35,14.9,86.0,241.89,198.08
2018,3,12,7,30,174.0,45.0,2.6,15.6,84.0,177.47,146.46
2018,3,12,7,45,206.5,80.0,2.9,16.3,138.0,236.17,196.15
2018,3,12,8,0,239.0,115.0,3.2,17.0,192.0,306.53,253.56
2018,3,12,8,15,244.5,136.0,3.4,17.55,226.0,339.84,279.58
2018,3,12,8,30,250.0,157.0,3.6,18.1,260.0,372.22,304.29
2018,3,12,8,45,251.5,180.0,3.85,18.7,294.0,403.02,327.06
2018,3,12,9,0,253.0,203.0,4.1,19.3,328.0,432.49,348.38
2018,3,12,9,15,355.5,202.0,4.15,19.65,395.0,512.26,410.77
2018,3,12,9,30,458.0,201.0,4.2,20.0,462.0,606.7,482.17
2018,3,12,9,45,521.5,189.5,4.3,20.4,505.5,646.46,511.21
2018,3,12,10,0,585.0,178.0,4.4,20.8,549.0,690.42,543.22
2018,3,12,10,15,343.0,240.0,4.4,21.05,460.0,541.06,425.4
2018,3,12,10,30,101.0,302.0,4.4,21.3,371.0,385.74,300.67
2018,3,12,10,45,83.5,305.0,4.4,21.6,363.5,371.08,288.6
2018,3,12,11,0,66.0,308.0,4.4,21.9,356.0,356.51,276.25
2018,3,12,11,15,71.5,317.5,4.35,22.05,370.5,366.85,283.71
2018,3,12,11,30,77.0,327.0,4.3,22.2,385.0,376.59,290.64
2018,3,12,11,45,156.0,339.0,4.3,22.35,458.0,449.17,346.64
2018,3,12,12,0,235.0,351.0,4.3,22.5,531.0,510.82,393.2
2018,3,12,12,15,161.5,350.0,4.25,22.5,474.0,447.7,344.16
2018,3,12,12,30,88.0,349.0,4.2,22.5,417.0,385.7,296.11
2018,3,12,12,45,85.5,337.0,4.2,22.5,402.5,367.16,282.21
2018,3,12,13,0,83.0,325.0,4.2,22.5,388.0,348.86,268.32
2018,3,12,13,15,100.5,314.5,4.15,22.4,389.0,343.55,264.56
2018,3,12,13,30,118.0,304.0,4.1,22.3,390.0,335.37,258.42
2018,3,12,13,45,166.0,311.0,4.05,22.2,427.5,355.72,273.78
2018,3,12,14,0,214.0,318.0,4.0,22.1,465.0,370.96,284.54
2018,3,12,14,15,138.5,297.0,3.95,21.9,390.5,309.71,237.77
2018,3,12,14,30,63.0,276.0,3.9,21.7,316.0,260.46,200.75
2018,3,12,14,45,35.0,212.0,3.8,21.5,234.0,195.43,150.73
2018,3,12,15,0,7.0,148.0,3.7,21.3,152.0,136.59,105.15
2018,3,12,15,15,14.5,142.5,3.7,21.3,150.0,132.17,101.62
2018,3,12,15,30,22.0,137.0,3.7,21.3,148.0,122.74,93.94
2018,3,12,15,45,13.0,111.0,3.5,20.6,117.5,102.23,78.26
2018,3,12,16,0,4.0,85.0,3.3,19.9,87.0,78.64,59.75
2018,3,12,16,15,43.0,82.0,3.1,19.3,96.5,72.96,58.22
2018,3,12,16,30,82.0,79.0,2.9,18.7,106.0,66.04,52.44
2018,3,12,16,45,119.5,77.0,2.7,18.1,108.5,64.28,51.03
2018,3,12,17,0,157.0,75.0,2.5,17.5,111.0,58.75,46.12
2018,3,12,17,15,116.0,56.0,2.5,17.05,79.0,44.77,33.55
2018,3,12,17,30,75.0,37.0,2.5,16.6,47.0,31.96,21.77
2018,3,12,17,45,59.5,24.0,2.5,16.15,29.5,19.96,8.63
2018,3,12,18,0,44.0,11.0,2.5,15.7,12.0,10.48,0.0
2018,3,12,18,15,22.0,5.5,2.6,15.5,6.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,13.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,14.0,2.0,1.91,0.0
2018,3,13,6,45,0.0,6.0,2.4,14.4,6.0,5.55,0.0
2018,3,13,7,0,0.0,10.0,2.7,14.8,10.0,9.26,2.01
2018,3,13,7,15,0.0,14.5,2.95,15.05,14.5,13.43,5.72
2018,3,13,7,30,0.0,19.0,3.2,15.3,19.0,17.61,9.38
2018,3,13,7,45,0.0,22.0,3.4,15.5,22.0,20.4,11.8
2018,3,13,8,0,0.0,25.0,3.6,15.7,25.0,23.19,14.17
2018,3,13,8,15,0.0,40.0,3.8,15.9,40.0,37.15,25.98
2018,3,13,8,30,0.0,55.0,4.0,16.1,55.0,51.13,37.68
2018,3,13,8,45,0.0,89.5,4.2,16.25,89.5,83.81,64.87
2018,3,13,9,0,0.0,124.0,4.4,16.4,124.0,118.1,93.02
2018,3,13,9,15,0.5,128.5,4.5,16.5,129.0,122.4,96.22
2018,3,13,9,30,1.0,133.0,4.6,16.6,134.0,126.8,99.54
2018,3,13,9,45,1.0,128.5,4.75,16.65,129.5,122.0,95.35
2018,3,13,10,0,1.0,124.0,4.9,16.7,125.0,117.39,91.36
2018,3,13,10,15,1.5,141.5,4.9,16.7,142.5,134.59,105.2
2018,3,13,10,30,2.0,159.0,4.9,16.7,160.0,151.73,118.89
2018,3,13,10,45,1.0,125.5,4.9,16.65,126.0,118.46,91.74
2018,3,13,11,0,0.0,92.0,4.9,16.6,92.0,85.85,65.07
2018,3,13,11,15,0.0,78.0,4.9,16.55,78.0,72.76,54.33
2018,3,13,11,30,0.0,64.0,4.9,16.5,64.0,59.69,43.59
2018,3,13,11,45,0.0,74.5,4.85,16.4,74.5,69.51,51.64
2018,3,13,12,0,0.0,85.0,4.8,16.3,85.0,79.34,59.67
2018,3,13,12,15,1.0,110.5,4.7,16.25,111.5,103.88,79.7
2018,3,13,12,30,2.0,136.0,4.6,16.2,138.0,128.22,99.48
2018,3,13,12,45,1.5,130.5,4.55,16.1,132.0,122.61,94.95
2018,3,13,13,0,1.0,125.0,4.5,16.0,126.0,117.06,90.52
2018,3,13,13,15,1.0,116.0,4.4,15.9,117.0,108.63,83.76
2018,3,13,13,30,1.0,107.0,4.3,15.8,108.0,100.23,77.03
2018,3,13,13,45,11.5,153.5,4.2,15.75,161.5,147.66,115.78
2018,3,13,14,0,22.0,200.0,4.1,15.7,215.0,190.32,150.21
2018,3,13,14,15,17.0,186.5,4.05,15.7,198.0,177.28,139.77
2018,3,13,14,30,12.0,173.0,4.0,15.7,181.0,162.18,127.8
2018,3,13,14,45,8.0,159.5,3.9,15.65,164.5,147.95,116.55
2018,3,13,15,0,4.0,146.0,3.8,15.6,148.0,134.19,105.69
2018,3,13,15,15,5.0,129.5,3.8,15.6,132.0,119.33,93.72
2018,3,13,15,30,6.0,113.0,3.8,15.6,116.0,104.45,81.64
2018,3,13,15,45,7.0,99.5,3.6,15.35,102.5,92.09,71.68
2018,3,13,16,0,8.0,86.0,3.4,15.1,89.0,79.68,61.69
2018,3,13,16,15,29.5,73.5,3.0,14.65,83.5,66.15,53.29
2018,3,13,16,30,51.0,61.0,2.6,14.2,78.0,52.16,41.07
2018,3,13,16,45,25.5,37.0,2.2,13.8,45.5,34.89,25.72
2018,3,13,17,0,0.0,13.0,1.8,13.4,13.0,12.04,5.18
2018,3,13,17,15,9.5,10.5,1.65,12.75,11.5,9.77,3.08
2018,3,13,17,30,19.0,8.0,1.5,12.1,10.0,6.85,0.35
2018,3,13,17,45,54.0,10.5,1.3,11.45,13.0,7.97,0.38
2018,3,13,18,0,89.0,13.0,1.1,10.8,16.0,12.39,0.0
2018,3,13,18,15,44.5,6.5,1.1,10.6,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.5,1.0,8.4,2.5,0.0,0.0
2018,3,14,6,30,6.0,5.0,1.2,8.9,5.0,7.48,0.0
2018,3,14,6,45,3.0,12.5,1.45,9.35,12.5,13.07,4.15
2018,3,14,7,0,0.0,20.0,1.7,9.8,20.0,18.54,10.05
2018,3,14,7,15,0.0,24.5,1.8,10.15,24.5,22.72,13.96
2018,3,14,7,30,0.0,29.0,1.9,10.5,29.0,26.9,17.74
2018,3,14,7,45,0.0,25.0,2.05,10.8,25.0,23.18,14.54
2018,3,14,8,0,0.0,21.0,2.2,11.1,21.0,19.47,11.29
2018,3,14,8,15,0.0,28.0,2.3,11.3,28.0,25.98,16.88
2018,3,14,8,30,0.0,35.0,2.4,11.5,35.0,32.5,22.42
2018,3,14,8,45,0.0,31.0,2.55,11.75,31.0,28.79,19.12
