Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,13,15,325.5,329.0,4.6,13.5,586.5,494.77,393.62
2018,3,24,13,30,253.0,341.0,4.6,13.4,537.0,445.63,354.38
2018,3,24,13,45,441.0,278.5,4.65,13.25,607.0,473.12,376.76
2018,3,24,14,0,629.0,216.0,4.7,13.1,677.0,485.55,385.0
2018,3,24,14,15,659.0,195.0,4.65,12.95,659.5,446.94,351.68
2018,3,24,14,30,689.0,174.0,4.6,12.8,642.0,404.8,314.5
2018,3,24,14,45,599.5,187.0,4.55,12.6,577.5,347.96,266.76
2018,3,24,15,0,510.0,200.0,4.5,12.4,513.0,298.96,225.98
2018,3,24,15,15,466.0,197.5,4.5,12.4,467.5,256.2,189.68
2018,3,24,15,30,422.0,195.0,4.5,12.4,422.0,217.75,158.12
2018,3,24,15,45,319.5,178.0,4.25,11.9,341.0,173.08,126.29
2018,3,24,16,0,217.0,161.0,4.0,11.4,260.0,133.22,100.38
2018,3,24,16,15,383.5,125.0,3.75,11.0,274.5,85.56,71.23
2018,3,24,16,30,550.0,89.0,3.5,10.6,289.0,59.85,48.52
2018,3,24,16,45,447.0,88.0,3.25,10.2,234.0,62.33,50.94
2018,3,24,17,0,344.0,87.0,3.0,9.8,179.0,63.24,51.81
2018,3,24,17,15,283.5,71.5,2.65,9.15,136.0,53.14,42.56
2018,3,24,17,30,223.0,56.0,2.3,8.5,93.0,42.54,32.61
2018,3,24,17,45,182.0,39.5,1.9,7.8,62.5,30.64,21.11
2018,3,24,18,0,141.0,23.0,1.5,7.1,32.0,18.17,3.31
2018,3,24,18,15,70.5,11.5,1.5,6.85,16.0,10.96,0.0
2018,3,24,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,25,5,45,12.0,2.5,0.9,4.6,2.5,0.0,0.0
2018,3,25,6,0,24.0,5.0,0.9,4.8,5.0,0.0,0.0
2018,3,25,6,15,150.0,19.5,1.15,5.55,31.5,86.98,0.0
2018,3,25,6,30,276.0,34.0,1.4,6.3,58.0,206.48,153.32
2018,3,25,6,45,399.5,44.0,1.65,7.05,105.5,298.55,246.45
2018,3,25,7,0,523.0,54.0,1.9,7.8,153.0,399.4,335.23
2018,3,25,7,15,580.5,61.5,2.05,8.2,203.5,464.49,391.94
2018,3,25,7,30,638.0,69.0,2.2,8.6,254.0,532.2,448.34
2018,3,25,7,45,701.5,71.5,2.35,9.05,312.0,599.98,502.6
2018,3,25,8,0,765.0,74.0,2.5,9.5,370.0,666.24,552.31
2018,3,25,8,15,794.5,78.0,2.6,9.75,422.5,713.96,586.64
2018,3,25,8,30,824.0,82.0,2.7,10.0,475.0,760.58,619.53
2018,3,25,8,45,802.0,97.0,2.75,10.3,511.5,777.15,629.15
2018,3,25,9,0,780.0,112.0,2.8,10.6,548.0,789.44,635.83
2018,3,25,9,15,594.5,170.5,2.85,10.85,517.5,713.21,576.3
2018,3,25,9,30,409.0,229.0,2.9,11.1,487.0,618.81,499.68
2018,3,25,9,45,355.5,261.5,3.0,11.3,495.5,595.99,480.37
2018,3,25,10,0,302.0,294.0,3.1,11.5,504.0,583.04,467.8
2018,3,25,10,15,428.5,272.5,3.15,11.65,584.5,676.68,540.4
2018,3,25,10,30,555.0,251.0,3.2,11.8,665.0,758.31,601.94
2018,3,25,10,45,627.0,230.5,3.25,11.95,711.5,794.62,628.49
2018,3,25,11,0,699.0,210.0,3.3,12.1,758.0,824.85,650.79
2018,3,25,11,15,746.5,191.5,3.35,12.2,787.0,832.33,655.8
2018,3,25,11,30,794.0,173.0,3.4,12.3,816.0,833.32,656.07
2018,3,25,11,45,812.0,167.0,3.45,12.35,830.0,822.38,648.02
2018,3,25,12,0,830.0,161.0,3.5,12.4,844.0,808.04,637.69
2018,3,25,12,15,669.0,225.0,3.6,12.45,775.0,723.87,573.14
2018,3,25,12,30,508.0,289.0,3.7,12.5,706.0,641.85,508.84
2018,3,25,12,45,325.5,304.5,3.8,12.5,570.5,507.33,404.33
2018,3,25,13,0,143.0,320.0,3.9,12.5,435.0,387.0,308.39
2018,3,25,13,15,88.5,295.5,3.95,12.5,366.0,323.05,257.73
2018,3,25,13,30,34.0,271.0,4.0,12.5,297.0,265.25,211.33
2018,3,25,13,45,40.5,275.0,4.05,12.45,305.5,268.5,214.25
2018,3,25,14,0,47.0,279.0,4.1,12.4,314.0,270.79,216.21
2018,3,25,14,15,25.0,213.0,4.1,12.3,231.5,201.34,160.62
2018,3,25,14,30,3.0,147.0,4.1,12.2,149.0,136.57,108.26
2018,3,25,14,45,34.0,155.0,4.15,12.1,176.0,150.19,119.21
2018,3,25,15,0,65.0,163.0,4.2,12.0,203.0,162.71,128.67
2018,3,25,15,15,331.0,156.0,4.2,12.0,338.0,194.65,144.93
2018,3,25,15,30,597.0,149.0,4.2,12.0,473.0,213.61,147.53
2018,3,25,15,45,638.0,127.0,4.15,11.7,444.5,165.56,106.04
2018,3,25,16,0,679.0,105.0,4.1,11.4,416.0,113.31,67.46
2018,3,25,16,15,682.5,91.5,3.9,11.05,372.5,63.12,51.19
2018,3,25,16,30,686.0,78.0,3.7,10.7,329.0,51.55,41.04
2018,3,25,16,45,620.5,73.0,3.45,10.35,273.0,50.14,39.91
2018,3,25,17,0,555.0,68.0,3.2,10.0,217.0,48.76,38.7
2018,3,25,17,15,489.5,59.0,2.9,9.35,169.0,43.9,34.21
2018,3,25,17,30,424.0,50.0,2.6,8.7,121.0,38.81,29.29
2018,3,25,17,45,331.0,38.0,2.3,8.0,81.5,30.57,21.12
2018,3,25,18,0,238.0,26.0,2.0,7.3,42.0,21.85,6.71
2018,3,25,18,15,119.0,13.0,2.0,7.05,21.0,12.39,0.0
2018,3,25,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.5,2.8,6.0,3.0,0.0,0.0
2018,3,26,6,0,43.0,7.0,2.9,6.1,6.0,0.0,0.0
2018,3,26,6,15,196.5,20.0,3.05,6.55,35.5,109.48,0.0
2018,3,26,6,30,350.0,33.0,3.2,7.0,65.0,245.3,187.86
2018,3,26,6,45,469.0,41.0,3.4,7.4,114.5,335.49,279.14
2018,3,26,7,0,588.0,49.0,3.6,7.8,164.0,434.19,367.46
2018,3,26,7,15,656.5,54.5,3.75,8.4,219.0,501.37,426.49
2018,3,26,7,30,725.0,60.0,3.9,9.0,274.0,577.49,489.9
2018,3,26,7,45,770.0,63.5,4.05,9.55,330.0,637.27,536.62
2018,3,26,8,0,815.0,67.0,4.2,10.1,386.0,697.55,581.95
2018,3,26,8,15,844.5,70.0,4.25,10.65,440.0,745.46,615.94
2018,3,26,8,30,874.0,73.0,4.3,11.2,494.0,785.74,643.38
2018,3,26,8,45,895.5,75.0,4.4,11.7,544.0,823.16,668.66
2018,3,26,9,0,917.0,77.0,4.5,12.2,594.0,858.47,692.09
2018,3,26,9,15,931.5,78.5,4.55,12.6,638.0,884.85,708.67
2018,3,26,9,30,946.0,80.0,4.6,13.0,682.0,908.35,723.15
2018,3,26,9,45,957.0,81.0,4.65,13.4,720.5,925.17,732.82
2018,3,26,10,0,968.0,82.0,4.7,13.8,759.0,938.67,740.24
2018,3,26,10,15,974.0,84.5,4.7,14.05,790.5,946.05,743.43
2018,3,26,10,30,980.0,87.0,4.7,14.3,822.0,949.81,744.24
2018,3,26,10,45,982.5,89.0,4.7,14.55,845.0,946.36,740.09
2018,3,26,11,0,985.0,91.0,4.7,14.8,868.0,939.3,733.59
2018,3,26,11,15,986.5,92.0,4.7,15.0,883.0,926.76,723.53
2018,3,26,11,30,988.0,93.0,4.7,15.2,898.0,910.74,711.16
2018,3,26,11,45,988.5,94.0,4.7,15.4,905.0,890.48,695.91
2018,3,26,12,0,989.0,95.0,4.7,15.6,912.0,866.91,678.41
2018,3,26,12,15,989.0,94.5,4.65,15.7,911.0,838.32,657.31
2018,3,26,12,30,989.0,94.0,4.6,15.8,910.0,806.71,634.08
2018,3,26,12,45,987.5,93.0,4.6,15.9,900.0,770.71,607.94
2018,3,26,13,0,986.0,92.0,4.6,16.0,890.0,732.08,578.13
2018,3,26,13,15,982.0,90.5,4.55,16.0,871.5,689.0,544.03
2018,3,26,13,30,978.0,89.0,4.5,16.0,853.0,643.82,507.67
2018,3,26,13,45,972.5,87.5,4.4,16.05,827.0,595.95,468.15
2018,3,26,14,0,967.0,86.0,4.3,16.1,801.0,546.51,426.52
2018,3,26,14,15,956.5,85.5,4.25,16.0,767.0,494.39,382.15
2018,3,26,14,30,946.0,85.0,4.2,15.9,733.0,441.58,336.08
2018,3,26,14,45,932.0,84.0,4.15,15.8,692.5,386.72,287.4
2018,3,26,15,0,918.0,83.0,4.1,15.7,652.0,332.02,238.07
2018,3,26,15,15,901.5,80.5,4.1,15.7,606.0,275.93,187.59
2018,3,26,15,30,885.0,78.0,4.1,15.7,560.0,220.75,139.12
2018,3,26,15,45,859.5,76.0,3.9,15.3,509.0,159.25,89.63
2018,3,26,16,0,834.0,74.0,3.7,14.9,458.0,106.75,55.09
2018,3,26,16,15,798.5,71.0,3.3,14.35,404.0,56.04,44.25
2018,3,26,16,30,763.0,68.0,2.9,13.8,350.0,48.74,38.02
2018,3,26,16,45,713.5,63.5,2.45,13.25,295.0,47.12,36.74
2018,3,26,17,0,664.0,59.0,2.0,12.7,240.0,41.44,31.73
2018,3,26,17,15,588.0,52.5,1.85,11.8,187.0,38.3,28.88
2018,3,26,17,30,512.0,46.0,1.7,10.9,134.0,35.09,25.75
2018,3,26,17,45,383.5,36.5,1.5,9.95,89.5,28.99,19.66
2018,3,26,18,0,255.0,27.0,1.3,9.0,45.0,22.7,8.44
2018,3,26,18,15,133.5,14.5,1.3,8.75,23.5,13.82,0.0
2018,3,26,18,30,12.0,2.0,1.3,8.5,2.0,0.0,0.0
2018,3,26,18,45,6.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.25,8.05,3.0,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.3,8.3,6.0,5.72,0.0
2018,3,27,6,15,183.0,20.5,1.3,8.8,36.5,124.22,0.0
2018,3,27,6,30,326.0,35.0,1.3,9.3,67.0,236.48,182.01
2018,3,27,6,45,438.5,43.5,1.25,9.85,114.5,323.46,264.97
2018,3,27,7,0,551.0,52.0,1.2,10.4,162.0,418.31,346.29
2018,3,27,7,15,619.5,58.0,1.25,11.1,216.5,489.75,405.55
2018,3,27,7,30,688.0,64.0,1.3,11.8,271.0,564.67,464.65
2018,3,27,7,45,734.5,68.0,1.4,12.5,326.0,620.77,506.37
2018,3,27,8,0,781.0,72.0,1.5,13.2,381.0,681.85,549.67
2018,3,27,8,15,811.0,75.0,1.6,13.85,434.0,729.28,581.68
2018,3,27,8,30,841.0,78.0,1.7,14.5,487.0,775.6,612.25
2018,3,27,8,45,862.5,80.5,1.8,15.15,536.0,812.94,635.85
2018,3,27,9,0,884.0,83.0,1.9,15.8,585.0,841.56,653.1
2018,3,27,9,15,901.0,84.5,2.0,16.2,629.5,869.44,670.4
2018,3,27,9,30,918.0,86.0,2.1,16.6,674.0,894.62,685.79
2018,3,27,9,45,932.0,86.0,2.15,17.0,713.0,912.54,695.72
2018,3,27,10,0,946.0,86.0,2.2,17.4,752.0,927.3,703.65
2018,3,27,10,15,952.5,88.5,2.3,17.7,783.0,934.96,707.67
2018,3,27,10,30,959.0,91.0,2.4,18.0,814.0,939.09,709.49
2018,3,27,10,45,962.5,92.5,2.5,18.3,837.0,935.97,706.57
2018,3,27,11,0,966.0,94.0,2.6,18.6,860.0,929.31,701.44
2018,3,27,11,15,968.0,95.0,2.65,18.85,875.0,917.33,692.55
2018,3,27,11,30,970.0,96.0,2.7,19.1,890.0,901.92,681.49
2018,3,27,11,45,969.5,97.0,2.7,19.35,896.5,881.11,666.48
2018,3,27,12,0,969.0,98.0,2.7,19.6,903.0,857.11,649.41
2018,3,27,12,15,968.0,98.5,2.7,19.75,901.5,829.16,629.94
2018,3,27,12,30,967.0,99.0,2.7,19.9,900.0,798.3,608.46
2018,3,27,12,45,951.0,105.0,2.7,20.05,885.5,759.4,581.31
2018,3,27,13,0,935.0,111.0,2.7,20.2,871.0,718.75,550.71
2018,3,27,13,15,913.5,117.5,2.65,20.2,847.5,673.66,516.44
2018,3,27,13,30,892.0,124.0,2.6,20.2,824.0,627.79,480.98
2018,3,27,13,45,888.5,120.0,2.6,20.25,798.5,582.09,445.19
2018,3,27,14,0,885.0,116.0,2.6,20.3,773.0,534.89,407.3
2018,3,27,14,15,867.0,115.5,2.6,20.2,736.5,479.09,362.26
2018,3,27,14,30,849.0,115.0,2.6,20.1,700.0,426.79,318.66
2018,3,27,14,45,822.0,113.5,2.6,20.05,654.0,371.14,271.61
2018,3,27,15,0,795.0,112.0,2.6,20.0,608.0,317.26,225.28
2018,3,27,15,15,788.0,103.5,2.6,20.0,565.5,264.27,178.89
2018,3,27,15,30,781.0,95.0,2.6,20.0,523.0,211.51,133.48
2018,3,27,15,45,793.0,84.5,2.4,19.55,485.5,159.93,91.22
2018,3,27,16,0,805.0,74.0,2.2,19.1,448.0,106.91,54.6
2018,3,27,16,15,775.0,70.5,1.9,18.45,396.5,57.42,35.8
2018,3,27,16,30,745.0,67.0,1.6,17.8,345.0,47.73,36.5
2018,3,27,16,45,682.5,64.0,1.35,17.15,288.5,47.31,36.33
2018,3,27,17,0,620.0,61.0,1.1,16.5,232.0,42.8,32.44
2018,3,27,17,15,543.5,53.5,1.1,15.7,179.5,38.91,28.97
2018,3,27,17,30,467.0,46.0,1.1,14.9,127.0,34.86,25.15
2018,3,27,17,45,330.5,36.5,1.15,14.15,84.0,28.76,19.17
2018,3,27,18,0,194.0,27.0,1.2,13.4,41.0,21.35,8.37
2018,3,27,18,15,106.5,15.0,1.2,13.15,21.5,14.3,0.0
2018,3,27,18,30,19.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,9.5,1.5,1.2,12.7,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,28,5,45,33.0,4.5,0.5,10.7,4.5,0.0,0.0
2018,3,28,6,0,66.0,9.0,0.5,10.9,9.0,36.64,0.0
2018,3,28,6,15,210.0,21.5,0.55,11.65,39.5,140.5,0.0
2018,3,28,6,30,354.0,34.0,0.6,12.4,70.0,251.97,193.54
2018,3,28,6,45,457.0,42.0,0.65,13.1,117.5,333.98,269.2
2018,3,28,7,0,560.0,50.0,0.7,13.8,165.0,423.5,344.27
2018,3,28,7,15,623.0,56.0,0.85,14.45,218.0,491.88,400.24
2018,3,28,7,30,686.0,62.0,1.0,15.1,271.0,559.52,453.36
2018,3,28,7,45,727.5,66.5,1.1,15.8,325.0,616.98,494.97
2018,3,28,8,0,769.0,71.0,1.2,16.5,379.0,674.83,535.09
2018,3,28,8,15,774.0,79.5,1.4,17.2,424.5,709.38,558.23
2018,3,28,8,30,779.0,88.0,1.6,17.9,470.0,741.5,579.38
2018,3,28,8,45,749.5,108.0,1.75,18.6,505.0,760.09,590.2
2018,3,28,9,0,720.0,128.0,1.9,19.3,540.0,770.77,595.49
2018,3,28,9,15,813.0,105.5,1.95,19.7,604.0,828.92,633.78
2018,3,28,9,30,906.0,83.0,2.0,20.1,668.0,884.0,668.78
2018,3,28,9,45,921.5,83.0,2.05,20.55,707.0,903.16,679.01
2018,3,28,10,0,937.0,83.0,2.1,21.0,746.0,919.22,687.57
2018,3,28,10,15,945.0,84.0,2.15,21.35,777.0,926.54,690.69
2018,3,28,10,30,953.0,85.0,2.2,21.7,808.0,930.4,691.73
2018,3,28,10,45,958.5,86.0,2.2,22.05,831.5,928.57,688.67
2018,3,28,11,0,964.0,87.0,2.2,22.4,855.0,923.2,683.49
2018,3,28,11,15,967.5,87.5,2.2,22.65,870.5,912.06,674.94
2018,3,28,11,30,971.0,88.0,2.2,22.9,886.0,897.46,664.29
2018,3,28,11,45,973.0,88.0,2.2,23.15,893.5,877.73,650.37
2018,3,28,12,0,975.0,88.0,2.2,23.4,901.0,854.71,634.39
2018,3,28,12,15,974.5,87.5,2.2,23.55,899.5,826.12,614.97
2018,3,28,12,30,974.0,87.0,2.2,23.7,898.0,794.59,593.59
2018,3,28,12,45,972.5,86.5,2.2,23.8,888.5,759.57,569.88
2018,3,28,13,0,971.0,86.0,2.2,23.9,879.0,721.95,543.18
2018,3,28,13,15,967.0,85.5,2.25,23.9,861.5,680.34,512.8
2018,3,28,13,30,963.0,85.0,2.3,23.9,844.0,636.67,480.15
2018,3,28,13,45,957.0,84.5,2.3,23.9,818.5,590.05,444.23
2018,3,28,14,0,951.0,84.0,2.3,23.9,793.0,541.92,406.19
2018,3,28,14,15,942.5,82.5,2.35,23.8,760.0,490.53,364.93
2018,3,28,14,30,934.0,81.0,2.4,23.7,727.0,438.32,321.75
2018,3,28,14,45,922.0,79.5,2.4,23.55,687.5,384.33,276.01
2018,3,28,15,0,910.0,78.0,2.4,23.4,648.0,330.32,229.31
2018,3,28,15,15,894.0,76.0,2.4,23.4,603.0,275.18,181.43
2018,3,28,15,30,878.0,74.0,2.4,23.4,558.0,220.91,135.2
2018,3,28,15,45,857.0,71.5,2.25,22.85,508.5,166.71,92.58
2018,3,28,16,0,836.0,69.0,2.1,22.3,459.0,114.35,58.24
2018,3,28,16,15,805.5,66.0,1.85,21.55,406.5,56.52,32.79
2018,3,28,16,30,775.0,63.0,1.6,20.8,354.0,44.5,33.22
2018,3,28,16,45,723.5,59.5,1.35,20.1,298.5,43.5,32.54
2018,3,28,17,0,672.0,56.0,1.1,19.4,243.0,42.56,31.83
2018,3,28,17,15,611.0,49.5,1.1,18.45,191.5,38.94,28.66
2018,3,28,17,30,550.0,43.0,1.1,17.5,140.0,32.2,22.56
2018,3,28,17,45,433.0,34.5,1.1,16.6,95.0,26.86,17.39
2018,3,28,18,0,316.0,26.0,1.1,15.7,50.0,21.35,9.04
2018,3,28,18,15,169.0,14.5,1.15,15.5,26.0,13.82,0.0
2018,3,28,18,30,22.0,3.0,1.2,15.3,2.0,0.0,0.0
2018,3,28,18,45,11.0,1.5,1.2,15.1,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,29,5,45,28.5,4.5,0.5,14.15,4.5,0.0,0.0
2018,3,29,6,0,57.0,9.0,0.5,14.3,9.0,33.03,0.0
2018,3,29,6,15,211.0,22.0,0.5,14.9,41.5,144.45,27.32
2018,3,29,6,30,365.0,35.0,0.5,15.5,74.0,260.34,199.61
2018,3,29,6,45,486.0,41.0,0.55,16.1,124.0,350.94,279.7
2018,3,29,7,0,607.0,47.0,0.6,16.7,174.0,445.51,357.53
2018,3,29,7,15,665.5,52.5,0.75,17.3,228.0,513.22,411.93
2018,3,29,7,30,724.0,58.0,0.9,17.9,282.0,583.37,465.63
2018,3,29,7,45,755.0,63.0,1.05,18.45,334.5,635.24,502.63
2018,3,29,8,0,786.0,68.0,1.2,19.0,387.0,686.81,538.35
2018,3,29,8,15,813.0,71.5,1.35,19.6,439.0,732.76,569.01
2018,3,29,8,30,840.0,75.0,1.5,20.2,491.0,777.46,598.2
2018,3,29,8,45,866.5,75.5,1.65,20.8,541.5,809.91,618.44
2018,3,29,9,0,893.0,76.0,1.8,21.4,592.0,847.14,641.83
2018,3,29,9,15,908.5,77.5,1.8,21.8,636.0,874.0,656.88
2018,3,29,9,30,924.0,79.0,1.8,22.2,680.0,898.08,670.07
2018,3,29,9,45,935.5,80.0,1.85,22.6,718.0,915.09,679.13
2018,3,29,10,0,947.0,81.0,1.9,23.0,756.0,928.87,686.21
2018,3,29,10,15,955.0,82.5,1.9,23.35,787.5,936.74,689.12
2018,3,29,10,30,963.0,84.0,1.9,23.7,819.0,941.11,689.94
2018,3,29,10,45,968.0,85.5,1.95,24.05,842.5,939.28,687.47
2018,3,29,11,0,973.0,87.0,2.0,24.4,866.0,933.88,682.87
2018,3,29,11,15,976.0,87.0,2.05,24.65,881.0,921.62,674.24
2018,3,29,11,30,979.0,87.0,2.1,24.9,896.0,905.91,663.51
2018,3,29,11,45,980.0,88.0,2.15,25.1,903.5,886.17,650.36
2018,3,29,12,0,981.0,89.0,2.2,25.3,911.0,863.14,635.11
2018,3,29,12,15,978.5,90.5,2.25,25.4,909.5,834.75,616.53
2018,3,29,12,30,976.0,92.0,2.3,25.5,908.0,803.46,595.97
2018,3,29,12,45,971.5,93.0,2.35,25.55,897.5,767.57,572.29
2018,3,29,13,0,967.0,94.0,2.4,25.6,887.0,729.26,545.58
2018,3,29,13,15,963.0,93.0,2.4,25.6,869.0,687.2,514.8
2018,3,29,13,30,959.0,92.0,2.4,25.6,851.0,643.11,481.86
2018,3,29,13,45,953.5,91.0,2.45,25.55,825.5,596.36,446.42
2018,3,29,14,0,948.0,90.0,2.5,25.5,800.0,548.08,408.79
2018,3,29,14,15,939.5,88.5,2.5,25.4,767.0,496.73,367.68
2018,3,29,14,30,931.0,87.0,2.5,25.3,734.0,444.57,324.74
2018,3,29,14,45,910.0,87.5,2.5,25.15,691.0,389.17,278.47
2018,3,29,15,0,889.0,88.0,2.5,25.0,648.0,334.64,232.03
2018,3,29,15,15,869.5,85.0,2.5,25.0,600.5,278.81,184.19
2018,3,29,15,30,850.0,82.0,2.5,25.0,553.0,224.27,138.24
2018,3,29,15,45,837.0,77.5,2.35,24.35,506.5,164.17,90.77
2018,3,29,16,0,824.0,73.0,2.2,23.7,460.0,111.76,55.68
2018,3,29,16,15,787.5,70.5,1.95,22.95,406.0,61.76,35.58
2018,3,29,16,30,751.0,68.0,1.7,22.2,352.0,48.28,36.27
2018,3,29,16,45,720.0,61.5,1.5,21.45,300.5,45.03,33.67
2018,3,29,17,0,689.0,55.0,1.3,20.7,249.0,41.59,30.8
2018,3,29,17,15,622.5,49.5,1.25,19.7,196.5,38.82,28.41
2018,3,29,17,30,556.0,44.0,1.2,18.7,144.0,32.95,23.1
2018,3,29,17,45,439.5,36.0,1.15,17.7,98.5,28.1,18.41
2018,3,29,18,0,323.0,28.0,1.1,16.7,53.0,23.19,10.94
2018,3,29,18,15,173.0,15.5,1.1,16.45,27.5,14.77,0.0
2018,3,29,18,30,23.0,3.0,1.1,16.2,2.0,0.0,0.0
2018,3,29,18,45,11.5,1.5,1.1,15.9,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,5,45,13.5,4.0,0.5,14.55,4.0,0.0,0.0
2018,3,30,6,0,27.0,8.0,0.5,14.6,8.0,19.31,0.0
2018,3,30,6,15,112.0,24.0,0.45,15.3,35.0,103.08,36.37
2018,3,30,6,30,197.0,40.0,0.4,16.0,62.0,180.41,138.95
2018,3,30,6,45,309.5,52.0,0.4,16.7,108.5,264.02,211.29
2018,3,30,7,0,422.0,64.0,0.4,17.4,155.0,360.55,290.11
2018,3,30,7,15,531.5,68.0,0.4,17.95,214.5,452.66,362.41
2018,3,30,7,30,641.0,72.0,0.4,18.5,274.0,550.89,435.73
2018,3,30,7,45,640.5,85.5,0.4,19.1,318.0,587.55,460.04
2018,3,30,8,0,640.0,99.0,0.4,19.7,362.0,621.96,482.03
2018,3,30,8,15,709.0,98.5,0.45,20.4,424.5,691.46,528.07
2018,3,30,8,30,778.0,98.0,0.5,21.1,487.0,758.2,570.25
2018,3,30,8,45,778.0,106.5,0.6,21.8,527.5,783.35,584.45
2018,3,30,9,0,778.0,115.0,0.7,22.5,568.0,805.59,597.19
2018,3,30,9,15,701.0,150.5,0.75,22.95,581.0,793.72,587.18
2018,3,30,9,30,624.0,186.0,0.8,23.4,594.0,770.85,570.14
2018,3,30,9,45,610.0,205.5,0.8,23.85,623.0,781.19,574.41
2018,3,30,10,0,596.0,225.0,0.8,24.3,652.0,784.68,573.91
2018,3,30,10,15,611.0,231.5,0.85,24.55,685.0,805.21,586.45
2018,3,30,10,30,626.0,238.0,0.9,24.8,718.0,819.38,594.72
2018,3,30,10,45,598.0,260.0,0.9,25.1,729.5,806.21,583.61
2018,3,30,11,0,570.0,282.0,0.9,25.4,741.0,793.77,573.34
2018,3,30,11,15,515.0,309.5,0.95,25.55,730.0,761.51,550.69
2018,3,30,11,30,460.0,337.0,1.0,25.7,719.0,727.99,527.3
2018,3,30,11,45,638.5,258.5,1.05,25.85,793.5,783.79,568.4
2018,3,30,12,0,817.0,180.0,1.1,26.0,868.0,827.58,599.29
2018,3,30,12,15,875.0,150.5,1.2,26.05,886.0,818.21,593.84
2018,3,30,12,30,933.0,121.0,1.3,26.1,904.0,801.8,584.39
2018,3,30,12,45,935.0,118.0,1.4,26.15,895.5,767.72,563.16
2018,3,30,13,0,937.0,115.0,1.5,26.2,887.0,731.0,538.38
2018,3,30,13,15,906.0,126.0,1.55,26.2,859.5,683.52,504.78
2018,3,30,13,30,875.0,137.0,1.6,26.2,832.0,634.68,469.57
2018,3,30,13,45,829.5,150.0,1.65,26.2,792.5,580.99,430.04
2018,3,30,14,0,784.0,163.0,1.7,26.2,753.0,526.06,388.81
2018,3,30,14,15,788.5,150.0,1.65,26.15,722.0,480.32,352.88
2018,3,30,14,30,793.0,137.0,1.6,26.1,691.0,429.69,312.26
2018,3,30,14,45,819.5,118.0,1.6,26.05,662.5,380.23,271.04
2018,3,30,15,0,846.0,99.0,1.6,26.0,634.0,327.42,225.89
2018,3,30,15,15,837.0,94.5,1.6,26.0,592.5,274.65,180.82
2018,3,30,15,30,828.0,90.0,1.6,26.0,551.0,222.2,136.62
2018,3,30,15,45,649.0,122.0,1.45,25.7,463.5,171.23,103.34
2018,3,30,16,0,470.0,154.0,1.3,25.4,376.0,144.26,93.17
2018,3,30,16,15,482.0,132.5,1.15,24.7,337.5,99.67,68.62
2018,3,30,16,30,494.0,111.0,1.0,24.0,299.0,76.22,59.74
2018,3,30,16,45,371.0,107.0,0.85,23.25,236.0,75.23,59.26
2018,3,30,17,0,248.0,103.0,0.7,22.5,173.0,78.59,62.32
2018,3,30,17,15,224.0,83.5,0.75,21.6,137.0,64.97,50.69
2018,3,30,17,30,200.0,64.0,0.8,20.7,101.0,50.8,38.26
2018,3,30,17,45,151.5,46.5,0.9,19.8,69.0,37.55,26.27
2018,3,30,18,0,103.0,29.0,1.0,18.9,37.0,23.87,11.86
2018,3,30,18,15,57.5,15.5,1.0,18.45,19.5,14.77,0.0
2018,3,30,18,30,12.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,3,30,18,45,6.0,1.0,1.05,17.6,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,16.2,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,15.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.25,15.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,3,31,5,45,3.5,3.0,0.2,15.85,3.0,0.0,0.0
2018,3,31,6,0,7.0,6.0,0.2,16.0,6.0,8.77,0.0
2018,3,31,6,15,13.5,22.5,0.2,16.45,23.5,32.51,11.62
2018,3,31,6,30,20.0,39.0,0.2,16.9,41.0,56.41,40.34
2018,3,31,6,45,45.0,60.5,0.25,17.35,69.0,96.19,74.78
2018,3,31,7,0,70.0,82.0,0.3,17.8,97.0,146.1,116.83
2018,3,31,7,15,181.5,98.5,0.35,18.25,153.0,248.74,201.64
2018,3,31,7,30,293.0,115.0,0.4,18.7,209.0,349.17,281.41
2018,3,31,7,45,362.0,126.5,0.45,19.15,263.0,432.85,344.6
2018,3,31,8,0,431.0,138.0,0.5,19.6,317.0,507.51,399.22
2018,3,31,8,15,490.0,145.0,0.4,20.3,373.0,571.64,442.53
2018,3,31,8,30,549.0,152.0,0.3,21.0,429.0,637.26,485.03
2018,3,31,8,45,700.5,126.0,0.25,21.65,514.5,748.96,557.72
2018,3,31,9,0,852.0,100.0,0.2,22.3,600.0,853.96,620.67
2018,3,31,9,15,871.0,101.5,0.35,22.75,644.5,882.86,637.38
2018,3,31,9,30,890.0,103.0,0.5,23.2,689.0,902.13,649.46
2018,3,31,9,45,878.0,114.0,0.65,23.6,719.0,915.81,658.37
2018,3,31,10,0,866.0,125.0,0.8,24.0,749.0,918.76,660.64
2018,3,31,10,15,857.0,135.0,0.9,24.15,774.0,919.64,661.47
2018,3,31,10,30,848.0,145.0,1.0,24.3,799.0,917.0,660.18
2018,3,31,10,45,812.5,166.5,1.1,24.45,808.0,899.46,649.47
2018,3,31,11,0,777.0,188.0,1.2,24.6,817.0,882.84,639.5
2018,3,31,11,15,664.0,245.5,1.3,24.6,789.5,828.9,603.87
2018,3,31,11,30,551.0,303.0,1.4,24.6,762.0,772.5,564.84
2018,3,31,11,45,454.0,344.0,1.5,24.65,724.5,715.61,525.24
2018,3,31,12,0,357.0,385.0,1.6,24.7,687.0,656.88,483.73
2018,3,31,12,15,342.5,390.0,1.7,24.6,679.0,634.95,469.26
2018,3,31,12,30,328.0,395.0,1.8,24.5,671.0,612.61,454.0
2018,3,31,12,45,357.0,380.0,1.95,24.4,677.5,602.62,448.39
2018,3,31,13,0,386.0,365.0,2.1,24.3,684.0,590.12,440.6
2018,3,31,13,15,462.0,327.5,2.15,24.1,701.5,583.78,437.36
2018,3,31,13,30,538.0,290.0,2.2,23.9,719.0,571.61,429.25
2018,3,31,13,45,479.0,300.5,2.25,23.65,673.5,519.97,391.01
2018,3,31,14,0,420.0,311.0,2.3,23.4,628.0,472.35,355.48
2018,3,31,14,15,386.5,307.0,2.3,23.15,589.5,432.81,325.44
2018,3,31,14,30,353.0,303.0,2.3,22.9,551.0,392.49,294.51
2018,3,31,14,45,273.0,298.0,2.25,22.65,483.5,337.92,253.42
2018,3,31,15,0,193.0,293.0,2.2,22.4,416.0,297.37,223.49
2018,3,31,15,15,218.5,266.0,2.2,22.4,396.0,268.78,200.0
2018,3,31,15,30,244.0,239.0,2.2,22.4,376.0,230.73,168.83
2018,3,31,15,45,259.5,216.5,2.05,21.65,350.5,198.79,143.56
2018,3,31,16,0,275.0,194.0,1.9,20.9,325.0,165.46,118.92
2018,3,31,16,15,227.0,175.5,1.75,20.2,275.5,131.79,99.27
2018,3,31,16,30,179.0,157.0,1.6,19.5,226.0,120.08,98.5
2018,3,31,16,45,164.5,134.5,1.5,18.8,190.5,104.67,85.77
2018,3,31,17,0,150.0,112.0,1.4,18.1,155.0,88.73,72.27
2018,3,31,17,15,124.0,90.5,1.35,17.3,121.0,72.91,58.55
2018,3,31,17,30,98.0,69.0,1.3,16.5,87.0,56.63,44.05
2018,3,31,17,45,69.0,49.5,1.25,15.7,60.0,41.3,30.03
2018,3,31,18,0,40.0,30.0,1.2,14.9,33.0,25.62,13.93
2018,3,31,18,15,21.5,16.0,1.15,14.55,17.5,15.25,0.0
2018,3,31,18,30,3.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,3,31,18,45,1.5,1.0,1.1,13.8,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,1,5,45,43.5,6.5,1.5,9.75,7.5,0.0,0.0
2018,4,1,6,0,87.0,13.0,1.5,10.1,15.0,50.72,0.0
2018,4,1,6,15,228.5,27.0,1.65,10.75,50.5,166.12,97.62
2018,4,1,6,30,370.0,41.0,1.8,11.4,86.0,273.82,219.72
2018,4,1,6,45,389.0,50.5,1.95,12.0,119.0,312.34,257.97
2018,4,1,7,0,408.0,60.0,2.1,12.6,152.0,351.1,293.24
2018,4,1,7,15,379.0,83.5,2.05,13.25,186.5,371.39,310.21
2018,4,1,7,30,350.0,107.0,2.0,13.9,221.0,392.19,325.9
2018,4,1,7,45,452.0,111.5,1.95,14.55,285.0,481.14,396.56
2018,4,1,8,0,554.0,116.0,1.9,15.2,349.0,581.25,472.31
2018,4,1,8,15,677.5,104.5,1.9,15.9,425.0,679.2,542.99
2018,4,1,8,30,801.0,93.0,1.9,16.6,501.0,776.79,609.55
2018,4,1,8,45,833.5,92.5,1.85,17.35,552.5,818.95,634.23
2018,4,1,9,0,866.0,92.0,1.8,18.1,604.0,859.42,657.66
2018,4,1,9,15,882.5,94.0,1.85,18.75,648.0,880.11,668.5
2018,4,1,9,30,899.0,96.0,1.9,19.4,692.0,905.03,682.39
2018,4,1,9,45,912.0,96.5,1.95,20.05,730.0,922.24,691.04
2018,4,1,10,0,925.0,97.0,2.0,20.7,768.0,936.32,697.73
2018,4,1,10,15,933.0,98.5,2.15,21.15,798.5,943.77,701.77
2018,4,1,10,30,941.0,100.0,2.3,21.6,829.0,947.79,703.66
2018,4,1,10,45,946.5,100.5,2.4,22.05,852.0,945.05,700.7
2018,4,1,11,0,952.0,101.0,2.5,22.5,875.0,938.84,695.62
2018,4,1,11,15,955.0,102.0,2.6,22.7,890.0,927.51,687.93
2018,4,1,11,30,958.0,103.0,2.7,22.9,905.0,912.76,678.08
2018,4,1,11,45,958.5,103.5,2.85,23.1,911.5,892.12,664.68
2018,4,1,12,0,959.0,104.0,3.0,23.3,918.0,868.31,649.13
2018,4,1,12,15,958.5,104.0,3.15,23.25,916.5,840.19,631.16
2018,4,1,12,30,958.0,104.0,3.3,23.2,915.0,809.2,611.05
2018,4,1,12,45,955.5,104.0,3.45,23.2,905.0,774.05,587.71
2018,4,1,13,0,953.0,104.0,3.6,23.2,895.0,736.44,561.27
2018,4,1,13,15,948.5,103.5,3.7,23.0,877.0,694.82,530.79
2018,4,1,13,30,944.0,103.0,3.8,22.8,859.0,651.25,498.07
2018,4,1,13,45,937.5,102.0,3.95,22.65,833.0,604.38,462.03
2018,4,1,14,0,931.0,101.0,4.1,22.5,807.0,556.13,423.82
2018,4,1,14,15,922.0,99.5,4.2,22.15,774.0,505.14,382.58
2018,4,1,14,30,913.0,98.0,4.3,21.8,741.0,453.44,339.49
2018,4,1,14,45,900.0,96.5,4.35,21.45,701.0,399.83,293.73
2018,4,1,15,0,887.0,95.0,4.4,21.1,661.0,346.36,247.06
2018,4,1,15,15,870.5,92.0,4.4,21.1,615.5,285.03,193.62
2018,4,1,15,30,854.0,89.0,4.4,21.1,570.0,230.56,146.27
2018,4,1,15,45,830.5,86.5,4.4,20.1,520.0,176.84,102.95
2018,4,1,16,0,807.0,84.0,4.4,19.1,470.0,125.43,67.23
2018,4,1,16,15,774.0,80.5,4.25,18.4,417.0,75.5,44.02
2018,4,1,16,30,741.0,77.0,4.1,17.7,364.0,55.19,43.0
2018,4,1,16,45,693.5,72.5,3.95,17.05,309.5,48.85,37.65
2018,4,1,17,0,646.0,68.0,3.8,16.4,255.0,47.8,36.86
2018,4,1,17,15,573.5,61.0,3.5,15.55,201.5,44.6,34.05
2018,4,1,17,30,501.0,54.0,3.2,14.7,148.0,41.33,30.96
2018,4,1,17,45,382.0,43.5,2.85,13.85,102.0,34.62,24.53
2018,4,1,18,0,263.0,33.0,2.5,13.0,56.0,27.67,16.08
2018,4,1,18,15,143.0,19.0,2.45,12.55,30.5,18.11,0.0
2018,4,1,18,30,23.0,5.0,2.4,12.1,5.0,0.0,0.0
2018,4,1,18,45,11.5,2.5,2.3,11.65,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,5,45,4.0,3.5,2.8,10.35,3.5,0.0,0.0
2018,4,2,6,0,8.0,7.0,2.8,10.5,7.0,10.23,0.0
2018,4,2,6,15,4.0,22.0,2.9,10.75,22.0,23.25,10.27
2018,4,2,6,30,0.0,37.0,3.0,11.0,37.0,36.89,25.2
2018,4,2,6,45,3.0,56.5,3.05,11.3,57.0,59.19,44.96
2018,4,2,7,0,6.0,76.0,3.1,11.6,77.0,80.97,64.09
2018,4,2,7,15,41.0,83.5,3.15,12.0,96.5,115.53,94.65
2018,4,2,7,30,76.0,91.0,3.2,12.4,116.0,157.09,130.7
2018,4,2,7,45,120.0,115.0,3.25,12.75,162.5,218.5,182.82
2018,4,2,8,0,164.0,139.0,3.3,13.1,209.0,281.88,235.34
2018,4,2,8,15,130.5,152.5,3.3,13.55,212.5,273.1,225.97
2018,4,2,8,30,97.0,166.0,3.3,14.0,216.0,262.09,214.91
2018,4,2,8,45,107.0,212.0,3.3,14.45,272.0,323.13,262.83
2018,4,2,9,0,117.0,258.0,3.3,14.9,328.0,383.31,308.74
2018,4,2,9,15,201.5,277.5,3.25,15.35,408.0,476.74,381.82
2018,4,2,9,30,286.0,297.0,3.2,15.8,488.0,584.11,462.69
2018,4,2,9,45,302.5,312.0,3.15,16.3,524.0,613.18,481.85
2018,4,2,10,0,319.0,327.0,3.1,16.8,560.0,640.98,500.27
2018,4,2,10,15,353.0,331.5,3.2,17.25,599.0,671.69,521.89
2018,4,2,10,30,387.0,336.0,3.3,17.7,638.0,700.92,542.22
2018,4,2,10,45,395.5,344.0,3.35,18.15,660.0,709.37,546.68
2018,4,2,11,0,404.0,352.0,3.4,18.6,682.0,715.96,549.98
2018,4,2,11,15,524.5,307.0,3.5,18.9,743.5,771.5,591.8
2018,4,2,11,30,645.0,262.0,3.6,19.2,805.0,816.04,625.0
2018,4,2,11,45,797.5,181.0,3.7,19.5,857.5,842.12,645.08
2018,4,2,12,0,950.0,100.0,3.8,19.8,910.0,859.74,656.85
2018,4,2,12,15,949.0,100.0,3.9,19.9,908.0,831.5,637.13
2018,4,2,12,30,948.0,100.0,4.0,20.0,906.0,800.45,615.67
2018,4,2,12,45,944.5,100.5,4.1,20.15,896.0,765.42,591.14
2018,4,2,13,0,941.0,101.0,4.2,20.3,886.0,728.01,563.82
2018,4,2,13,15,937.0,100.5,4.25,20.25,868.0,687.18,532.8
2018,4,2,13,30,933.0,100.0,4.3,20.2,850.0,644.39,499.6
2018,4,2,13,45,927.0,98.5,4.3,20.15,824.5,597.85,462.71
2018,4,2,14,0,921.0,97.0,4.3,20.1,799.0,549.92,423.82
2018,4,2,14,15,911.0,96.5,4.3,19.9,766.0,499.84,382.44
2018,4,2,14,30,901.0,96.0,4.3,19.7,733.0,449.13,339.42
2018,4,2,14,45,887.0,95.0,4.25,19.5,693.5,396.2,293.56
2018,4,2,15,0,873.0,94.0,4.2,19.3,654.0,343.51,247.03
2018,4,2,15,15,856.5,91.5,4.2,19.3,609.0,283.29,194.22
2018,4,2,15,30,840.0,89.0,4.2,19.3,564.0,229.97,147.49
2018,4,2,15,45,814.0,85.5,4.05,18.7,513.0,175.83,103.32
2018,4,2,16,0,788.0,82.0,3.9,18.1,462.0,124.29,66.83
2018,4,2,16,15,754.0,79.5,3.7,17.55,410.0,76.12,43.89
2018,4,2,16,30,720.0,77.0,3.5,17.0,358.0,54.95,42.91
2018,4,2,16,45,673.0,73.0,3.35,16.5,305.0,49.02,37.89
2018,4,2,17,0,626.0,69.0,3.2,16.0,252.0,48.4,37.46
2018,4,2,17,15,521.5,62.5,2.9,15.15,194.0,45.61,35.02
2018,4,2,17,30,417.0,56.0,2.6,14.3,136.0,42.83,32.37
2018,4,2,17,45,323.0,44.5,2.3,13.45,94.5,34.2,24.26
2018,4,2,18,0,229.0,33.0,2.0,12.6,53.0,25.96,15.14
2018,4,2,18,15,126.5,19.0,2.05,12.25,29.0,18.11,0.0
2018,4,2,18,30,24.0,5.0,2.1,11.9,5.0,0.0,0.0
2018,4,2,18,45,12.0,2.5,2.1,11.55,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,3,5,45,40.5,8.0,1.0,8.9,9.0,0.0,0.0
2018,4,3,6,0,81.0,16.0,1.0,9.3,18.0,51.57,0.0
2018,4,3,6,15,211.0,31.5,1.15,10.0,55.0,170.94,117.94
2018,4,3,6,30,341.0,47.0,1.3,10.7,92.0,269.1,217.81
2018,4,3,6,45,437.0,56.5,1.4,11.35,141.5,350.1,289.32
2018,4,3,7,0,533.0,66.0,1.5,12.0,191.0,439.41,364.48
2018,4,3,7,15,598.5,72.0,1.45,12.65,245.5,510.38,421.33
2018,4,3,7,30,664.0,78.0,1.4,13.3,300.0,584.3,477.66
2018,4,3,7,45,711.5,81.0,1.35,13.9,355.0,643.8,519.58
2018,4,3,8,0,759.0,84.0,1.3,14.5,410.0,700.29,557.32
2018,4,3,8,15,790.5,87.0,1.25,15.25,463.0,748.74,587.6
2018,4,3,8,30,822.0,90.0,1.2,16.0,516.0,796.13,616.18
2018,4,3,8,45,847.0,91.0,1.15,16.7,565.5,834.28,637.67
2018,4,3,9,0,872.0,92.0,1.1,17.4,615.0,870.43,657.37
2018,4,3,9,15,887.5,94.0,1.05,18.1,659.0,890.27,665.84
2018,4,3,9,30,903.0,96.0,1.0,18.8,703.0,914.33,677.19
2018,4,3,9,45,914.5,97.5,1.0,19.45,740.5,931.31,684.76
2018,4,3,10,0,926.0,99.0,1.0,20.1,778.0,945.11,690.42
2018,4,3,10,15,933.5,100.5,1.0,20.65,808.5,951.99,692.05
2018,4,3,10,30,941.0,102.0,1.0,21.2,839.0,955.45,691.72
2018,4,3,10,45,946.0,103.5,1.0,21.7,862.0,953.19,688.1
2018,4,3,11,0,951.0,105.0,1.0,22.2,885.0,947.44,682.5
2018,4,3,11,15,954.5,105.5,1.0,22.45,900.0,935.87,674.08
2018,4,3,11,30,958.0,106.0,1.0,22.7,915.0,920.91,663.7
2018,4,3,11,45,959.5,106.0,1.05,22.95,922.0,900.45,650.79
2018,4,3,12,0,961.0,106.0,1.1,23.2,929.0,876.8,635.9
2018,4,3,12,15,956.0,109.0,1.1,23.3,926.0,847.88,617.23
2018,4,3,12,30,951.0,112.0,1.1,23.4,923.0,816.27,596.81
2018,4,3,12,45,942.5,114.5,1.1,23.5,911.0,779.2,572.71
2018,4,3,13,0,934.0,117.0,1.1,23.6,899.0,740.06,545.87
2018,4,3,13,15,929.5,116.0,1.15,23.55,880.5,698.5,517.17
2018,4,3,13,30,925.0,115.0,1.2,23.5,862.0,655.06,486.32
2018,4,3,13,45,918.5,113.0,1.25,23.45,835.5,607.95,451.95
2018,4,3,14,0,912.0,111.0,1.3,23.4,809.0,559.54,415.5
2018,4,3,14,15,901.5,110.0,1.35,23.25,775.5,509.03,376.43
