Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,0,811.0,126.0,2.1,26.6,690.0,384.37,274.44
2018,4,23,15,15,766.0,128.5,2.1,26.6,633.5,328.75,228.86
2018,4,23,15,30,721.0,131.0,2.1,26.6,577.0,271.58,182.25
2018,4,23,15,45,720.5,118.0,2.25,25.8,533.5,220.39,139.89
2018,4,23,16,0,720.0,105.0,2.4,25.0,490.0,169.35,99.25
2018,4,23,16,15,696.5,99.0,2.45,24.3,441.0,121.86,66.86
2018,4,23,16,30,673.0,93.0,2.5,23.6,392.0,77.11,45.44
2018,4,23,16,45,645.0,85.5,2.55,22.9,342.5,55.3,42.14
2018,4,23,17,0,617.0,78.0,2.6,22.2,293.0,52.36,39.86
2018,4,23,17,15,576.5,70.5,2.45,21.05,244.5,49.14,37.31
2018,4,23,17,30,536.0,63.0,2.3,19.9,196.0,45.7,34.42
2018,4,23,17,45,448.5,54.0,2.2,18.75,147.0,40.65,29.91
2018,4,23,18,0,361.0,45.0,2.1,17.6,98.0,35.37,24.94
2018,4,23,18,15,243.0,32.0,2.0,16.85,61.5,24.99,14.73
2018,4,23,18,30,125.0,19.0,1.9,16.1,25.0,15.1,0.0
2018,4,23,18,45,62.5,9.5,1.8,15.35,12.5,9.05,0.0
2018,4,23,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,4,24,5,15,34.5,5.5,0.35,12.0,6.5,0.0,0.0
2018,4,24,5,30,69.0,11.0,0.3,12.6,13.0,40.15,0.0
2018,4,24,5,45,194.0,25.5,0.25,13.15,46.0,146.54,88.04
2018,4,24,6,0,319.0,40.0,0.2,13.7,79.0,243.03,191.0
2018,4,24,6,15,363.0,50.0,0.25,14.25,115.0,294.68,237.59
2018,4,24,6,30,407.0,60.0,0.3,14.8,151.0,349.4,284.03
2018,4,24,6,45,292.0,89.0,0.35,15.4,163.0,321.76,261.91
2018,4,24,7,0,177.0,118.0,0.4,16.0,175.0,274.58,223.05
2018,4,24,7,15,378.5,115.5,0.4,16.7,266.5,436.23,351.54
2018,4,24,7,30,580.0,113.0,0.4,17.4,358.0,605.26,475.55
2018,4,24,7,45,676.5,106.0,0.4,18.1,427.0,691.99,532.09
2018,4,24,8,0,773.0,99.0,0.4,18.8,496.0,777.7,586.19
2018,4,24,8,15,793.0,103.5,0.5,19.45,546.0,819.06,610.84
2018,4,24,8,30,813.0,108.0,0.6,20.1,596.0,858.69,634.71
2018,4,24,8,45,827.5,112.5,0.7,20.75,642.0,891.4,653.84
2018,4,24,9,0,842.0,117.0,0.8,21.4,688.0,921.69,671.37
2018,4,24,9,15,857.0,118.5,0.9,21.9,729.5,946.42,685.69
2018,4,24,9,30,872.0,120.0,1.0,22.4,771.0,968.38,698.32
2018,4,24,9,45,885.0,120.0,1.1,22.85,807.0,976.0,702.11
2018,4,24,10,0,898.0,120.0,1.2,23.3,843.0,988.63,709.31
2018,4,24,10,15,906.5,119.5,1.25,23.75,871.0,993.3,710.69
2018,4,24,10,30,915.0,119.0,1.3,24.2,899.0,994.74,710.25
2018,4,24,10,45,922.0,118.5,1.3,24.6,920.5,991.46,706.37
2018,4,24,11,0,929.0,118.0,1.3,25.0,942.0,984.87,700.62
2018,4,24,11,15,933.5,117.0,1.35,25.25,955.0,972.17,692.43
2018,4,24,11,30,938.0,116.0,1.4,25.5,968.0,956.25,682.35
2018,4,24,11,45,941.0,115.0,1.4,25.75,973.5,935.84,668.81
2018,4,24,12,0,944.0,114.0,1.4,26.0,979.0,912.39,653.46
2018,4,24,12,15,945.5,112.5,1.4,26.15,976.5,884.29,635.45
2018,4,24,12,30,947.0,111.0,1.4,26.3,974.0,853.43,615.68
2018,4,24,12,45,947.0,109.0,1.45,26.4,963.5,818.32,593.78
2018,4,24,13,0,947.0,107.0,1.5,26.5,953.0,780.8,570.09
2018,4,24,13,15,943.0,106.0,1.6,26.5,934.0,739.15,543.42
2018,4,24,13,30,939.0,105.0,1.7,26.5,915.0,695.67,513.46
2018,4,24,13,45,912.5,114.5,1.75,26.5,882.0,646.13,477.76
2018,4,24,14,0,886.0,124.0,1.8,26.5,849.0,596.83,441.33
2018,4,24,14,15,813.5,151.0,1.9,26.35,796.5,536.5,396.47
2018,4,24,14,30,741.0,178.0,2.0,26.2,744.0,480.05,353.56
2018,4,24,14,45,771.5,153.0,2.05,26.0,715.5,436.46,318.52
2018,4,24,15,0,802.0,128.0,2.1,25.8,687.0,384.61,275.81
2018,4,24,15,15,812.5,114.0,2.1,25.8,649.5,332.38,231.42
2018,4,24,15,30,823.0,100.0,2.1,25.8,612.0,278.7,185.17
2018,4,24,15,45,802.0,96.5,2.2,25.15,562.5,226.06,141.57
2018,4,24,16,0,781.0,93.0,2.3,24.5,513.0,175.51,101.68
2018,4,24,16,15,706.5,98.0,2.35,23.85,449.0,123.76,67.75
2018,4,24,16,30,632.0,103.0,2.4,23.2,385.0,85.1,51.84
2018,4,24,16,45,601.5,93.5,2.4,22.55,334.5,61.06,47.13
2018,4,24,17,0,571.0,84.0,2.4,21.9,284.0,56.79,43.73
2018,4,24,17,15,499.0,78.0,2.3,20.8,231.5,54.98,42.42
2018,4,24,17,30,427.0,72.0,2.2,19.7,179.0,52.65,40.51
2018,4,24,17,45,368.5,59.5,2.05,18.6,136.0,44.49,33.3
2018,4,24,18,0,310.0,47.0,1.9,17.5,93.0,35.94,25.47
2018,4,24,18,15,220.0,33.0,1.85,16.75,59.5,25.73,15.51
2018,4,24,18,30,130.0,19.0,1.8,16.0,26.0,15.06,0.0
2018,4,24,18,45,65.0,9.5,1.75,15.2,13.0,9.05,0.0
2018,4,24,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,25,5,15,30.5,5.5,0.9,11.4,6.5,0.0,0.0
2018,4,25,5,30,61.0,11.0,1.0,11.8,13.0,36.88,0.0
2018,4,25,5,45,103.0,21.0,1.1,12.15,31.0,96.16,60.68
2018,4,25,6,0,145.0,31.0,1.2,12.5,49.0,136.44,108.13
2018,4,25,6,15,190.5,44.0,1.2,13.05,80.0,184.23,151.25
2018,4,25,6,30,236.0,57.0,1.2,13.6,111.0,235.61,195.99
2018,4,25,6,45,120.5,80.5,1.25,14.1,108.5,173.81,143.76
2018,4,25,7,0,5.0,104.0,1.3,14.6,106.0,106.58,84.82
2018,4,25,7,15,13.5,127.5,1.3,15.35,133.0,136.9,109.97
2018,4,25,7,30,22.0,151.0,1.3,16.1,160.0,167.55,134.6
2018,4,25,7,45,65.5,166.0,1.3,16.85,198.5,227.48,183.43
2018,4,25,8,0,109.0,181.0,1.3,17.6,237.0,292.55,234.75
2018,4,25,8,15,325.5,182.0,1.3,18.3,373.5,493.11,391.87
2018,4,25,8,30,542.0,183.0,1.3,19.0,510.0,705.56,545.38
2018,4,25,8,45,684.5,149.5,1.25,19.7,594.5,811.2,613.53
2018,4,25,9,0,827.0,116.0,1.2,20.4,679.0,908.49,673.13
2018,4,25,9,15,847.5,115.0,1.25,21.1,722.0,935.28,686.68
2018,4,25,9,30,868.0,114.0,1.3,21.8,765.0,951.68,694.4
2018,4,25,9,45,877.5,115.5,1.3,22.45,799.5,965.68,700.12
2018,4,25,10,0,887.0,117.0,1.3,23.1,834.0,976.61,703.98
2018,4,25,10,15,893.5,119.0,1.35,23.65,862.0,982.05,705.58
2018,4,25,10,30,900.0,121.0,1.4,24.2,890.0,984.23,705.31
2018,4,25,10,45,904.5,121.5,1.45,24.75,910.0,979.7,700.98
2018,4,25,11,0,909.0,122.0,1.5,25.3,930.0,971.94,694.8
2018,4,25,11,15,896.5,131.5,1.55,25.55,938.0,954.26,683.32
2018,4,25,11,30,884.0,141.0,1.6,25.8,946.0,933.64,670.12
2018,4,25,11,45,808.5,188.0,1.6,26.1,927.5,896.8,645.82
2018,4,25,12,0,733.0,235.0,1.6,26.4,909.0,856.3,618.9
2018,4,25,12,15,822.0,180.0,1.65,26.5,933.5,850.75,616.39
2018,4,25,12,30,911.0,125.0,1.7,26.6,958.0,839.38,609.44
2018,4,25,12,45,907.0,125.0,1.7,26.7,946.0,804.1,586.37
2018,4,25,13,0,903.0,125.0,1.7,26.8,934.0,766.75,562.02
2018,4,25,13,15,896.5,125.5,1.75,26.75,914.5,726.22,534.87
2018,4,25,13,30,890.0,126.0,1.8,26.7,895.0,684.14,505.41
2018,4,25,13,45,881.0,126.0,1.85,26.65,868.5,638.77,472.86
2018,4,25,14,0,872.0,126.0,1.9,26.6,842.0,592.45,438.72
2018,4,25,14,15,861.0,125.0,2.0,26.4,808.5,543.55,402.15
2018,4,25,14,30,850.0,124.0,2.1,26.2,775.0,490.05,361.09
2018,4,25,14,45,835.0,123.0,2.15,26.0,735.0,438.57,320.0
2018,4,25,15,0,820.0,122.0,2.2,25.8,695.0,387.7,278.2
2018,4,25,15,15,803.0,119.0,2.2,25.8,650.5,335.41,234.25
2018,4,25,15,30,786.0,116.0,2.2,25.8,606.0,284.42,190.96
2018,4,25,15,45,762.0,113.0,2.5,24.9,557.0,233.57,149.33
2018,4,25,16,0,738.0,110.0,2.8,24.0,508.0,179.23,106.71
2018,4,25,16,15,706.0,105.5,2.95,23.2,456.0,131.13,73.58
2018,4,25,16,30,674.0,101.0,3.1,22.4,404.0,86.68,51.59
2018,4,25,16,45,632.5,95.5,3.25,21.6,351.5,62.55,48.6
2018,4,25,17,0,591.0,90.0,3.4,20.8,299.0,61.53,48.04
2018,4,25,17,15,535.0,82.0,3.35,19.7,247.0,58.3,45.51
2018,4,25,17,30,479.0,74.0,3.3,18.6,195.0,54.89,42.67
2018,4,25,17,45,385.0,63.5,3.25,17.45,146.0,47.55,36.15
2018,4,25,18,0,291.0,53.0,3.2,16.3,97.0,40.63,29.7
2018,4,25,18,15,188.5,37.0,3.15,15.55,61.5,28.9,18.37
2018,4,25,18,30,86.0,21.0,3.1,14.8,26.0,17.44,0.0
2018,4,25,18,45,43.0,10.5,3.0,14.05,13.0,10.01,0.0
2018,4,25,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,26,5,15,21.0,5.0,1.35,9.25,5.5,0.0,0.0
2018,4,26,5,30,42.0,10.0,1.5,9.7,11.0,27.83,0.0
2018,4,26,5,45,147.5,26.0,1.6,10.1,43.0,127.74,86.98
2018,4,26,6,0,253.0,42.0,1.7,10.5,75.0,211.22,171.05
2018,4,26,6,15,249.5,44.0,1.7,11.05,89.0,218.38,181.59
2018,4,26,6,30,246.0,46.0,1.7,11.6,103.0,226.24,190.58
2018,4,26,6,45,123.0,62.0,1.7,12.15,90.5,161.66,135.17
2018,4,26,7,0,0.0,78.0,1.7,12.7,78.0,74.01,57.81
2018,4,26,7,15,0.0,87.5,1.7,13.4,87.5,82.92,65.17
2018,4,26,7,30,0.0,97.0,1.7,14.1,97.0,91.9,72.3
2018,4,26,7,45,0.0,113.5,1.65,14.75,113.5,108.11,85.31
2018,4,26,8,0,0.0,130.0,1.6,15.4,130.0,124.27,98.03
2018,4,26,8,15,1.0,145.5,1.6,16.15,146.0,140.2,110.38
2018,4,26,8,30,2.0,161.0,1.6,16.9,162.0,156.13,122.54
2018,4,26,8,45,11.0,201.5,1.55,17.65,209.0,204.89,160.86
2018,4,26,9,0,20.0,242.0,1.5,18.4,256.0,253.94,198.33
2018,4,26,9,15,49.0,289.5,1.55,19.0,326.0,342.6,265.94
2018,4,26,9,30,78.0,337.0,1.6,19.6,396.0,419.45,322.49
2018,4,26,9,45,314.0,297.0,1.65,20.2,549.5,622.88,475.5
2018,4,26,10,0,550.0,257.0,1.7,20.8,703.0,814.81,610.35
2018,4,26,10,15,728.5,186.0,1.85,21.2,797.5,909.98,673.95
2018,4,26,10,30,907.0,115.0,2.0,21.6,892.0,986.19,722.59
2018,4,26,10,45,912.5,116.0,2.15,22.05,913.5,983.13,719.53
2018,4,26,11,0,918.0,117.0,2.3,22.5,935.0,976.78,715.22
2018,4,26,11,15,921.0,117.5,2.4,22.75,948.0,964.36,707.05
2018,4,26,11,30,924.0,118.0,2.5,23.0,961.0,948.77,696.89
2018,4,26,11,45,925.5,118.0,2.6,23.3,966.5,928.27,683.4
2018,4,26,12,0,927.0,118.0,2.7,23.6,972.0,904.84,667.98
2018,4,26,12,15,927.0,117.5,2.8,23.7,969.0,876.87,650.0
2018,4,26,12,30,927.0,117.0,2.9,23.8,966.0,846.26,630.14
2018,4,26,12,45,925.5,116.0,3.0,23.9,955.0,811.56,607.33
2018,4,26,13,0,924.0,115.0,3.1,24.0,944.0,774.6,582.76
2018,4,26,13,15,920.5,114.0,3.15,23.95,925.5,734.14,554.87
2018,4,26,13,30,917.0,113.0,3.2,23.9,907.0,691.86,524.0
2018,4,26,13,45,911.5,112.0,3.25,23.85,881.5,646.74,490.3
2018,4,26,14,0,906.0,111.0,3.3,23.8,856.0,600.33,454.76
2018,4,26,14,15,898.5,108.5,3.4,23.55,823.0,550.55,416.21
2018,4,26,14,30,891.0,106.0,3.5,23.3,790.0,500.07,375.89
2018,4,26,14,45,880.0,104.0,3.55,23.05,751.0,448.09,333.11
2018,4,26,15,0,869.0,102.0,3.6,22.8,712.0,396.17,289.19
2018,4,26,15,15,854.5,99.0,3.6,22.8,667.0,342.66,242.92
2018,4,26,15,30,840.0,96.0,3.6,22.8,622.0,283.49,191.95
2018,4,26,15,45,820.5,93.5,3.75,21.85,573.5,231.09,147.55
2018,4,26,16,0,801.0,91.0,3.9,20.9,525.0,180.59,106.63
2018,4,26,16,15,763.0,89.5,3.9,20.2,470.0,131.34,72.17
2018,4,26,16,30,725.0,88.0,3.9,19.5,415.0,80.73,45.29
2018,4,26,16,45,684.0,83.5,3.9,18.75,361.5,53.54,41.33
2018,4,26,17,0,643.0,79.0,3.9,18.0,308.0,52.8,40.94
2018,4,26,17,15,567.0,74.5,3.8,17.15,252.0,51.94,40.39
2018,4,26,17,30,491.0,70.0,3.7,16.3,196.0,51.18,39.81
2018,4,26,17,45,418.0,59.0,3.6,15.5,149.0,44.62,33.88
2018,4,26,18,0,345.0,48.0,3.5,14.7,102.0,37.67,27.37
2018,4,26,18,15,243.5,35.0,3.35,14.05,66.0,27.26,17.27
2018,4,26,18,30,142.0,22.0,3.2,13.4,30.0,17.47,0.0
2018,4,26,18,45,71.0,11.0,3.05,12.7,15.0,10.48,0.0
2018,4,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,27,5,15,42.5,9.0,1.8,9.1,10.5,0.0,0.0
2018,4,27,5,30,85.0,18.0,1.9,9.4,21.0,54.42,0.0
2018,4,27,5,45,133.5,32.5,1.95,9.7,46.0,123.36,86.93
2018,4,27,6,0,182.0,47.0,2.0,10.0,71.0,170.12,137.94
2018,4,27,6,15,265.5,61.5,2.1,10.55,114.5,253.19,211.19
2018,4,27,6,30,349.0,76.0,2.2,11.1,158.0,332.73,279.91
2018,4,27,6,45,290.5,101.0,2.3,11.65,181.0,325.38,273.9
2018,4,27,7,0,232.0,126.0,2.4,12.2,204.0,324.24,271.67
2018,4,27,7,15,336.5,134.5,2.45,12.9,268.5,417.17,347.89
2018,4,27,7,30,441.0,143.0,2.5,13.6,333.0,531.58,437.4
2018,4,27,7,45,624.5,118.0,2.6,14.3,424.5,668.81,542.23
2018,4,27,8,0,808.0,93.0,2.7,15.0,516.0,805.23,639.02
2018,4,27,8,15,829.5,96.0,2.75,15.6,567.0,846.97,664.59
2018,4,27,8,30,851.0,99.0,2.8,16.2,618.0,887.01,689.35
2018,4,27,8,45,860.5,103.0,2.9,16.75,661.5,915.36,706.17
2018,4,27,9,0,870.0,107.0,3.0,17.3,705.0,933.17,715.73
2018,4,27,9,15,889.0,106.5,3.05,17.7,748.5,959.83,731.53
2018,4,27,9,30,908.0,106.0,3.1,18.1,792.0,983.87,745.42
2018,4,27,9,45,917.0,107.5,3.15,18.55,827.0,997.72,752.33
2018,4,27,10,0,926.0,109.0,3.2,19.0,862.0,1008.38,757.28
2018,4,27,10,15,899.5,127.0,3.25,19.25,878.5,999.22,749.67
2018,4,27,10,30,873.0,145.0,3.3,19.5,895.0,994.15,745.13
2018,4,27,10,45,851.5,160.5,3.4,19.8,906.5,980.02,734.83
2018,4,27,11,0,830.0,176.0,3.5,20.1,918.0,962.63,722.49
2018,4,27,11,15,889.0,146.0,3.5,20.25,951.0,964.33,722.91
2018,4,27,11,30,948.0,116.0,3.5,20.4,984.0,969.83,725.85
2018,4,27,11,45,947.5,117.5,3.55,20.6,988.5,948.54,711.0
2018,4,27,12,0,947.0,119.0,3.6,20.8,993.0,924.28,694.39
2018,4,27,12,15,944.5,119.5,3.65,20.85,989.0,894.62,674.49
2018,4,27,12,30,942.0,120.0,3.7,20.9,985.0,862.4,652.79
2018,4,27,12,45,937.0,120.5,3.75,20.95,972.5,825.86,627.99
2018,4,27,13,0,932.0,121.0,3.8,21.0,960.0,787.24,601.56
2018,4,27,13,15,927.5,120.5,3.85,20.95,941.0,746.19,572.59
2018,4,27,13,30,923.0,120.0,3.9,20.9,922.0,703.37,540.71
2018,4,27,13,45,916.0,119.0,3.95,20.85,895.0,657.05,505.51
2018,4,27,14,0,909.0,118.0,4.0,20.8,868.0,609.56,468.55
2018,4,27,14,15,900.5,116.5,4.0,20.6,834.5,559.93,429.14
2018,4,27,14,30,892.0,115.0,4.0,20.4,801.0,509.68,388.14
2018,4,27,14,45,880.5,113.0,4.05,20.2,761.5,457.38,344.53
2018,4,27,15,0,869.0,111.0,4.1,20.0,722.0,399.64,295.65
2018,4,27,15,15,854.0,107.5,4.1,20.0,676.5,345.11,248.04
2018,4,27,15,30,839.0,104.0,4.1,20.0,631.0,291.6,200.86
2018,4,27,15,45,818.0,101.0,4.15,19.4,581.5,238.54,155.22
2018,4,27,16,0,797.0,98.0,4.2,18.8,532.0,187.57,113.35
2018,4,27,16,15,768.5,94.5,4.2,18.35,479.5,137.8,77.45
2018,4,27,16,30,740.0,91.0,4.2,17.9,427.0,85.4,48.2
2018,4,27,16,45,701.0,86.0,4.15,17.45,372.5,55.31,43.09
2018,4,27,17,0,662.0,81.0,4.1,17.0,318.0,54.27,42.4
2018,4,27,17,15,606.0,75.0,3.9,16.35,264.5,52.31,40.85
2018,4,27,17,30,550.0,69.0,3.7,15.7,211.0,50.28,39.11
2018,4,27,17,45,465.5,60.5,3.5,15.05,161.5,45.9,35.1
2018,4,27,18,0,381.0,52.0,3.3,14.4,112.0,41.4,30.7
2018,4,27,18,15,258.5,38.5,3.1,13.85,72.5,30.06,19.77
2018,4,27,18,30,136.0,25.0,2.9,13.3,33.0,19.92,0.82
2018,4,27,18,45,68.0,12.5,2.7,12.7,16.5,11.91,0.0
2018,4,27,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,28,5,15,46.5,9.0,2.25,10.3,11.0,0.0,0.0
2018,4,28,5,30,93.0,18.0,2.4,10.5,22.0,58.17,0.0
2018,4,28,5,45,214.5,33.0,2.55,10.7,58.0,174.55,127.6
2018,4,28,6,0,336.0,48.0,2.7,10.9,94.0,265.02,216.28
2018,4,28,6,15,427.0,57.5,2.85,11.35,142.5,344.18,287.07
2018,4,28,6,30,518.0,67.0,3.0,11.8,191.0,431.23,361.93
2018,4,28,6,45,580.0,73.5,3.15,12.25,244.0,501.77,420.78
2018,4,28,7,0,642.0,80.0,3.3,12.7,297.0,575.65,480.08
2018,4,28,7,15,684.5,84.5,3.35,13.15,351.0,635.51,525.0
2018,4,28,7,30,727.0,89.0,3.4,13.6,405.0,696.44,569.02
2018,4,28,7,45,758.0,92.0,3.45,14.1,458.0,742.99,600.92
2018,4,28,8,0,789.0,95.0,3.5,14.6,511.0,793.34,634.99
2018,4,28,8,15,810.5,98.5,3.45,15.0,561.0,835.18,661.87
2018,4,28,8,30,832.0,102.0,3.4,15.4,611.0,875.35,687.13
2018,4,28,8,45,848.0,104.5,3.4,15.85,657.0,907.42,706.46
2018,4,28,9,0,864.0,107.0,3.4,16.3,703.0,929.24,718.5
2018,4,28,9,15,877.5,109.0,3.4,16.65,744.5,953.45,732.55
2018,4,28,9,30,891.0,111.0,3.4,17.0,786.0,974.89,744.63
2018,4,28,9,45,890.0,117.0,3.4,17.35,817.0,983.88,748.26
2018,4,28,10,0,889.0,123.0,3.4,17.7,848.0,989.52,749.83
2018,4,28,10,15,753.0,186.0,3.45,18.0,814.5,935.83,711.58
2018,4,28,10,30,617.0,249.0,3.5,18.3,781.0,864.5,660.22
2018,4,28,10,45,668.0,240.0,3.55,18.55,828.0,894.19,681.37
2018,4,28,11,0,719.0,231.0,3.6,18.8,875.0,920.45,698.48
2018,4,28,11,15,623.5,272.5,3.65,18.95,836.5,857.93,652.56
2018,4,28,11,30,528.0,314.0,3.7,19.1,798.0,794.91,605.72
2018,4,28,11,45,584.0,290.5,3.75,19.2,828.5,804.47,613.96
2018,4,28,12,0,640.0,267.0,3.8,19.3,859.0,810.39,619.02
2018,4,28,12,15,760.0,209.5,3.85,19.4,910.5,832.93,637.07
2018,4,28,12,30,880.0,152.0,3.9,19.5,962.0,843.28,644.31
2018,4,28,12,45,896.5,141.5,3.95,19.55,958.0,815.17,624.8
2018,4,28,13,0,913.0,131.0,4.0,19.6,954.0,783.79,603.17
2018,4,28,13,15,715.5,209.5,4.15,19.55,846.5,679.43,525.06
2018,4,28,13,30,518.0,288.0,4.3,19.5,739.0,587.79,454.57
2018,4,28,13,45,376.5,323.0,4.4,19.45,645.5,504.78,390.87
2018,4,28,14,0,235.0,358.0,4.5,19.4,552.0,436.82,337.93
2018,4,28,14,15,403.0,299.0,4.55,19.2,616.5,454.16,351.9
2018,4,28,14,30,571.0,240.0,4.6,19.0,681.0,460.14,354.85
2018,4,28,14,45,729.0,170.5,4.65,18.8,704.0,434.92,331.82
2018,4,28,15,0,887.0,101.0,4.7,18.6,727.0,405.51,302.57
2018,4,28,15,15,872.5,98.5,4.7,18.6,682.0,351.54,254.75
2018,4,28,15,30,858.0,96.0,4.7,18.6,637.0,291.89,202.19
2018,4,28,15,45,840.0,93.0,4.7,18.0,588.0,238.47,155.56
2018,4,28,16,0,822.0,90.0,4.7,17.4,539.0,186.79,112.38
2018,4,28,16,15,797.5,86.5,4.6,16.95,487.0,136.05,74.99
2018,4,28,16,30,773.0,83.0,4.5,16.5,435.0,88.14,49.05
2018,4,28,16,45,738.5,78.0,4.45,16.1,381.0,54.81,42.88
2018,4,28,17,0,704.0,73.0,4.4,15.7,327.0,48.16,37.22
2018,4,28,17,15,652.5,67.5,4.2,15.15,273.0,46.27,35.69
2018,4,28,17,30,601.0,62.0,4.0,14.6,219.0,44.29,33.97
2018,4,28,17,45,523.0,54.5,3.8,14.05,168.5,40.47,30.45
2018,4,28,18,0,445.0,47.0,3.6,13.5,118.0,36.53,26.58
2018,4,28,18,15,317.0,35.5,3.45,13.05,77.0,28.54,18.66
2018,4,28,18,30,189.0,24.0,3.3,12.6,36.0,19.06,2.4
2018,4,28,18,45,94.5,12.0,3.1,12.15,18.0,11.44,0.0
2018,4,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.0,2.45,9.9,3.0,2.86,0.0
2018,4,29,5,30,0.0,6.0,2.7,10.2,6.0,5.72,0.0
2018,4,29,5,45,0.0,15.0,2.9,10.45,15.0,13.9,5.24
2018,4,29,6,0,0.0,24.0,3.1,10.7,24.0,22.26,13.2
2018,4,29,6,15,0.0,37.0,3.25,11.1,37.0,34.36,23.9
2018,4,29,6,30,0.0,50.0,3.4,11.5,50.0,46.48,34.52
2018,4,29,6,45,0.0,75.0,3.5,11.85,75.0,71.99,56.46
2018,4,29,7,0,0.0,100.0,3.6,12.2,100.0,97.75,78.27
2018,4,29,7,15,0.0,108.5,3.65,12.55,108.5,105.07,84.12
2018,4,29,7,30,0.0,117.0,3.7,12.9,117.0,112.65,90.09
2018,4,29,7,45,9.0,146.0,3.7,13.25,151.0,149.39,120.6
2018,4,29,8,0,18.0,175.0,3.7,13.6,185.0,186.54,150.9
2018,4,29,8,15,62.0,215.5,3.75,13.95,253.0,279.04,226.73
2018,4,29,8,30,106.0,256.0,3.8,14.3,321.0,376.6,304.25
2018,4,29,8,45,56.0,194.5,3.85,14.6,229.0,248.13,199.76
2018,4,29,9,0,6.0,133.0,3.9,14.9,137.0,131.0,102.79
2018,4,29,9,15,13.0,176.0,3.95,15.1,185.5,179.72,142.34
2018,4,29,9,30,20.0,219.0,4.0,15.3,234.0,237.86,188.55
2018,4,29,9,45,19.5,229.0,4.05,15.45,244.5,246.57,194.83
2018,4,29,10,0,19.0,239.0,4.1,15.6,255.0,246.37,194.21
2018,4,29,10,15,14.5,229.5,4.15,15.8,242.0,232.1,182.37
2018,4,29,10,30,10.0,220.0,4.2,16.0,229.0,218.01,170.75
2018,4,29,10,45,8.5,203.5,4.3,16.15,211.0,200.22,156.42
2018,4,29,11,0,7.0,187.0,4.4,16.3,193.0,182.65,142.27
2018,4,29,11,15,7.5,193.0,4.45,16.4,199.5,188.45,146.77
2018,4,29,11,30,8.0,199.0,4.5,16.5,206.0,194.14,151.16
2018,4,29,11,45,16.0,213.0,4.55,16.55,227.5,216.88,169.36
2018,4,29,12,0,24.0,227.0,4.6,16.6,249.0,235.44,184.15
2018,4,29,12,15,20.0,217.0,4.6,16.65,235.5,220.82,172.42
2018,4,29,12,30,16.0,207.0,4.6,16.7,222.0,206.54,161.02
2018,4,29,12,45,13.0,200.0,4.65,16.75,212.0,196.05,152.67
2018,4,29,13,0,10.0,193.0,4.7,16.8,202.0,186.59,145.13
2018,4,29,13,15,21.5,228.5,4.65,16.85,247.5,224.73,175.6
2018,4,29,13,30,33.0,264.0,4.6,16.9,293.0,261.48,204.61
2018,4,29,13,45,21.0,224.0,4.55,17.0,242.0,216.1,168.7
2018,4,29,14,0,9.0,184.0,4.5,17.1,191.0,174.73,135.89
2018,4,29,14,15,5.5,164.5,4.5,17.05,169.0,154.64,120.06
2018,4,29,14,30,2.0,145.0,4.5,17.0,147.0,134.96,104.47
2018,4,29,14,45,1.0,128.5,4.45,16.95,129.5,119.41,92.15
2018,4,29,15,0,0.0,112.0,4.4,16.9,112.0,104.01,79.89
2018,4,29,15,15,5.5,136.0,4.4,16.9,139.5,126.92,98.63
2018,4,29,15,30,11.0,160.0,4.4,16.9,167.0,148.37,116.09
2018,4,29,15,45,23.5,180.5,4.4,16.5,194.0,160.57,125.92
2018,4,29,16,0,36.0,201.0,4.4,16.1,221.0,173.91,136.73
2018,4,29,16,15,58.5,193.0,4.35,15.8,221.5,164.81,129.06
2018,4,29,16,30,81.0,185.0,4.3,15.5,222.0,152.74,120.05
2018,4,29,16,45,128.0,164.0,4.3,15.15,214.0,124.85,104.41
2018,4,29,17,0,175.0,143.0,4.3,14.8,206.0,110.8,92.59
2018,4,29,17,15,211.0,117.5,4.1,14.4,181.5,88.25,73.02
2018,4,29,17,30,247.0,92.0,3.9,14.0,157.0,70.98,57.8
2018,4,29,17,45,268.0,72.5,3.75,13.6,128.5,53.98,42.52
2018,4,29,18,0,289.0,53.0,3.6,13.2,100.0,40.32,29.97
2018,4,29,18,15,208.5,39.0,3.45,12.8,66.5,30.29,20.27
2018,4,29,18,30,128.0,25.0,3.3,12.4,33.0,19.81,4.27
2018,4,29,18,45,64.0,12.5,3.15,12.0,16.5,11.91,0.0
2018,4,29,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,30,5,15,0.0,6.0,2.4,9.6,6.0,5.72,0.0
2018,4,30,5,30,0.0,12.0,2.4,9.8,12.0,11.13,0.0
2018,4,30,5,45,33.0,27.0,2.4,10.05,32.0,53.29,36.9
2018,4,30,6,0,66.0,42.0,2.4,10.3,52.0,89.41,70.74
2018,4,30,6,15,67.0,36.0,2.35,10.65,49.5,88.78,71.79
2018,4,30,6,30,68.0,30.0,2.3,11.0,47.0,82.08,66.92
2018,4,30,6,45,35.5,45.0,2.3,11.35,54.0,73.51,58.95
2018,4,30,7,0,3.0,60.0,2.3,11.7,61.0,57.93,44.47
2018,4,30,7,15,1.5,65.5,2.2,12.2,66.0,62.05,47.75
2018,4,30,7,30,0.0,71.0,2.1,12.7,71.0,66.07,50.83
2018,4,30,7,45,0.5,85.5,2.05,13.15,86.0,80.09,62.38
2018,4,30,8,0,1.0,100.0,2.0,13.6,101.0,94.65,74.19
2018,4,30,8,15,0.5,99.0,1.95,14.0,99.5,93.05,72.45
2018,4,30,8,30,0.0,98.0,1.9,14.4,98.0,91.55,70.83
2018,4,30,8,45,2.0,137.0,1.9,14.75,138.5,131.42,103.25
2018,4,30,9,0,4.0,176.0,1.9,15.1,179.0,171.69,135.31
2018,4,30,9,15,9.0,203.5,2.0,15.55,210.5,203.36,160.12
2018,4,30,9,30,14.0,231.0,2.1,16.0,242.0,235.01,184.59
2018,4,30,9,45,23.5,277.5,2.15,16.4,296.5,301.06,235.49
2018,4,30,10,0,33.0,324.0,2.2,16.8,351.0,356.91,277.4
2018,4,30,10,15,46.5,356.5,2.4,17.15,396.0,401.14,310.43
2018,4,30,10,30,60.0,389.0,2.6,17.5,441.0,444.49,342.46
2018,4,30,10,45,44.5,357.5,2.75,17.85,396.5,394.05,303.7
2018,4,30,11,0,29.0,326.0,2.9,18.2,352.0,344.91,265.97
2018,4,30,11,15,23.5,311.0,3.15,18.3,332.5,322.41,248.86
2018,4,30,11,30,18.0,296.0,3.4,18.4,313.0,295.22,227.96
2018,4,30,11,45,18.0,290.5,3.65,18.5,307.5,288.76,223.08
2018,4,30,12,0,18.0,285.0,3.9,18.6,302.0,282.31,218.15
2018,4,30,12,15,19.5,301.5,4.05,18.45,319.5,297.6,230.1
2018,4,30,12,30,21.0,318.0,4.2,18.3,337.0,312.47,241.71
2018,4,30,12,45,31.5,340.5,4.4,18.15,369.0,338.91,262.55
2018,4,30,13,0,42.0,363.0,4.6,18.0,401.0,362.98,281.5
2018,4,30,13,15,56.5,377.0,4.65,17.85,427.0,380.73,295.58
2018,4,30,13,30,71.0,391.0,4.7,17.7,453.0,396.64,308.2
2018,4,30,13,45,101.5,386.0,4.8,17.55,472.0,404.29,314.86
2018,4,30,14,0,132.0,381.0,4.9,17.4,491.0,404.07,315.29
2018,4,30,14,15,239.0,336.5,4.95,17.15,525.5,406.66,318.24
2018,4,30,14,30,346.0,292.0,5.0,16.9,560.0,404.98,316.49
2018,4,30,14,45,306.0,293.0,5.0,16.65,521.5,367.96,286.62
2018,4,30,15,0,266.0,294.0,5.0,16.4,483.0,334.43,259.63
2018,4,30,15,15,249.5,287.0,5.0,16.4,455.5,305.86,236.04
2018,4,30,15,30,233.0,280.0,5.0,16.4,428.0,286.39,219.77
2018,4,30,15,45,262.0,253.0,4.95,15.7,407.0,248.42,187.85
2018,4,30,16,0,291.0,226.0,4.9,15.0,386.0,215.39,159.92
2018,4,30,16,15,350.5,191.5,4.8,14.55,366.0,177.64,128.07
2018,4,30,16,30,410.0,157.0,4.7,14.1,346.0,126.1,89.45
2018,4,30,16,45,402.0,138.0,4.6,13.7,304.5,93.23,77.26
2018,4,30,17,0,394.0,119.0,4.5,13.3,263.0,82.42,68.06
2018,4,30,17,15,385.5,101.5,4.4,12.8,223.5,72.05,59.08
2018,4,30,17,30,377.0,84.0,4.3,12.3,184.0,61.05,49.33
2018,4,30,17,45,318.0,69.0,4.15,11.85,140.5,51.27,40.42
2018,4,30,18,0,259.0,54.0,4.0,11.4,97.0,40.99,30.83
2018,4,30,18,15,177.0,40.0,3.9,11.1,64.5,31.0,21.13
2018,4,30,18,30,95.0,26.0,3.8,10.8,32.0,21.43,6.52
2018,4,30,18,45,48.5,13.5,3.7,10.5,16.5,12.87,0.0
2018,4,30,19,0,2.0,1.0,3.6,10.2,1.0,0.0,0.0
2018,4,30,19,15,1.0,0.5,3.5,10.05,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,1,5,15,29.0,8.5,2.65,9.0,10.0,19.8,0.0
2018,5,1,5,30,58.0,17.0,2.7,9.2,20.0,53.97,0.0
2018,5,1,5,45,83.0,21.5,2.75,9.4,31.0,76.66,56.52
2018,5,1,6,0,108.0,26.0,2.8,9.6,42.0,107.43,86.8
2018,5,1,6,15,76.0,24.0,2.8,9.9,37.5,77.3,62.48
2018,5,1,6,30,44.0,22.0,2.8,10.2,33.0,56.4,44.48
2018,5,1,6,45,22.0,24.0,2.75,10.5,29.5,40.55,30.32
2018,5,1,7,0,0.0,26.0,2.7,10.8,26.0,24.12,15.32
2018,5,1,7,15,0.0,38.5,2.55,11.15,38.5,35.75,25.3
2018,5,1,7,30,0.0,51.0,2.4,11.5,51.0,47.41,35.15
2018,5,1,7,45,0.0,60.0,2.3,11.8,60.0,55.81,42.12
2018,5,1,8,0,0.0,69.0,2.2,12.1,69.0,64.23,49.01
2018,5,1,8,15,36.5,118.0,2.1,12.65,140.5,149.17,121.0
2018,5,1,8,30,73.0,167.0,2.0,13.2,212.0,245.52,199.63
2018,5,1,8,45,79.0,199.0,1.85,13.75,251.0,286.32,230.62
2018,5,1,9,0,85.0,231.0,1.7,14.3,290.0,326.55,260.61
2018,5,1,9,15,51.5,244.5,1.7,14.95,281.0,295.94,234.12
2018,5,1,9,30,18.0,258.0,1.7,15.6,272.0,266.02,208.51
2018,5,1,9,45,93.5,293.5,1.75,16.25,370.0,397.4,311.07
2018,5,1,10,0,169.0,329.0,1.8,16.9,468.0,505.0,391.31
2018,5,1,10,15,292.0,329.5,1.9,17.3,579.5,631.38,484.64
2018,5,1,10,30,415.0,330.0,2.0,17.7,691.0,754.26,571.94
2018,5,1,10,45,634.5,243.0,2.1,18.1,809.0,868.48,654.66
2018,5,1,11,0,854.0,156.0,2.2,18.5,927.0,970.03,721.53
2018,5,1,11,15,878.5,144.0,2.3,18.7,946.5,958.04,712.58
2018,5,1,11,30,903.0,132.0,2.4,18.9,966.0,950.32,707.71
2018,5,1,11,45,904.0,132.5,2.5,19.1,971.0,930.09,694.48
2018,5,1,12,0,905.0,133.0,2.6,19.3,976.0,907.04,679.44
2018,5,1,12,15,903.0,134.0,2.7,19.4,972.5,879.24,661.36
2018,5,1,12,30,901.0,135.0,2.8,19.5,969.0,848.99,641.52
2018,5,1,12,45,896.5,135.5,2.9,19.55,957.0,814.08,618.4
2018,5,1,13,0,892.0,136.0,3.0,19.6,945.0,777.19,593.69
2018,5,1,13,15,888.5,134.5,3.1,19.65,926.5,737.46,565.66
2018,5,1,13,30,885.0,133.0,3.2,19.7,908.0,696.03,535.11
2018,5,1,13,45,879.5,130.5,3.25,19.7,882.0,651.0,501.1
2018,5,1,14,0,874.0,128.0,3.3,19.7,856.0,604.79,465.35
2018,5,1,14,15,865.0,126.5,3.35,19.55,823.0,556.6,427.38
2018,5,1,14,30,856.0,125.0,3.4,19.4,790.0,503.68,384.85
2018,5,1,14,45,844.0,122.5,3.45,19.3,751.0,452.05,341.99
2018,5,1,15,0,832.0,120.0,3.5,19.2,712.0,400.74,298.24
2018,5,1,15,15,794.0,124.5,3.5,19.2,661.0,347.56,252.56
2018,5,1,15,30,756.0,129.0,3.5,19.2,610.0,292.37,205.25
2018,5,1,15,45,667.0,141.0,3.55,18.75,541.5,240.77,163.66
2018,5,1,16,0,578.0,153.0,3.6,18.3,473.0,198.88,132.03
2018,5,1,16,15,594.0,133.0,3.6,17.9,434.0,151.74,95.0
2018,5,1,16,30,610.0,113.0,3.6,17.5,395.0,103.35,63.4
2018,5,1,16,45,611.5,100.5,3.65,17.15,354.0,65.32,51.87
2018,5,1,17,0,613.0,88.0,3.7,16.8,313.0,59.0,46.57
2018,5,1,17,15,566.5,80.0,3.5,16.2,262.5,55.68,43.86
2018,5,1,17,30,520.0,72.0,3.3,15.6,212.0,52.14,40.81
2018,5,1,17,45,442.5,62.5,3.15,15.0,163.0,46.98,36.13
2018,5,1,18,0,365.0,53.0,3.0,14.4,114.0,40.29,29.87
2018,5,1,18,15,257.0,41.0,2.9,13.85,76.5,31.84,21.68
2018,5,1,18,30,149.0,29.0,2.8,13.3,39.0,23.04,8.49
2018,5,1,18,45,76.5,15.5,2.7,12.7,20.5,14.77,0.0
2018,5,1,19,0,4.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,5,1,19,15,2.0,1.0,2.6,11.85,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,2.0,2.5,2.0,9.35,2.5,3.19,0.0
2018,5,2,5,30,4.0,5.0,2.0,9.5,5.0,6.5,0.0
2018,5,2,5,45,2.0,9.0,1.95,9.65,9.0,9.33,1.96
2018,5,2,6,0,0.0,13.0,1.9,9.8,13.0,12.04,4.64
2018,5,2,6,15,0.0,20.5,1.8,10.15,20.5,19.0,10.82
2018,5,2,6,30,0.0,28.0,1.7,10.5,28.0,25.97,16.97
2018,5,2,6,45,0.0,38.5,1.6,10.85,38.5,35.74,25.46
2018,5,2,7,0,0.0,49.0,1.5,11.2,49.0,45.53,33.82
2018,5,2,7,15,0.0,61.5,1.35,11.85,61.5,57.19,43.61
2018,5,2,7,30,0.0,74.0,1.2,12.5,74.0,68.87,53.23
2018,5,2,7,45,1.0,107.5,1.1,13.2,108.0,102.51,81.06
2018,5,2,8,0,2.0,141.0,1.0,13.9,142.0,136.96,108.85
2018,5,2,8,15,34.0,195.0,0.9,14.65,216.0,231.01,184.8
2018,5,2,8,30,66.0,249.0,0.8,15.4,290.0,319.03,252.47
2018,5,2,8,45,361.5,215.0,0.75,16.2,465.5,591.57,460.83
2018,5,2,9,0,657.0,181.0,0.7,17.0,641.0,838.5,629.53
2018,5,2,9,15,768.5,146.5,0.65,17.75,714.5,906.15,666.02
2018,5,2,9,30,880.0,112.0,0.6,18.5,788.0,971.31,702.14
2018,5,2,9,45,892.5,111.5,0.55,19.25,823.0,986.0,705.91
2018,5,2,10,0,905.0,111.0,0.5,20.0,858.0,997.68,708.62
2018,5,2,10,15,912.0,112.5,0.65,20.5,886.0,1003.04,712.85
2018,5,2,10,30,919.0,114.0,0.8,21.0,914.0,1005.12,715.17
2018,5,2,10,45,924.5,114.0,0.95,21.55,934.5,1000.9,713.43
2018,5,2,11,0,930.0,114.0,1.1,22.1,955.0,993.41,709.63
2018,5,2,11,15,933.0,114.5,1.3,22.35,968.0,980.83,704.18
2018,5,2,11,30,936.0,115.0,1.5,22.6,981.0,965.06,696.44
2018,5,2,11,45,938.0,114.5,1.7,22.8,986.0,944.35,685.33
2018,5,2,12,0,940.0,114.0,1.9,23.0,991.0,920.68,672.0
2018,5,2,12,15,940.0,113.5,2.05,23.1,988.0,892.49,655.12
2018,5,2,12,30,940.0,113.0,2.2,23.2,985.0,861.67,636.25
2018,5,2,12,45,938.5,111.5,2.4,23.25,973.5,826.28,614.49
2018,5,2,13,0,937.0,110.0,2.6,23.3,962.0,788.64,590.74
2018,5,2,13,15,933.0,109.0,2.7,23.25,943.0,747.58,563.77
2018,5,2,13,30,929.0,108.0,2.8,23.2,924.0,704.74,533.13
2018,5,2,13,45,922.0,108.0,2.95,23.1,897.5,659.33,500.05
2018,5,2,14,0,915.0,108.0,3.1,23.0,871.0,612.73,465.06
2018,5,2,14,15,907.0,106.5,3.2,22.8,838.0,563.37,426.98
2018,5,2,14,30,899.0,105.0,3.3,22.6,805.0,513.36,387.17
2018,5,2,14,45,887.0,103.5,3.35,22.4,765.5,461.21,344.46
2018,5,2,15,0,875.0,102.0,3.4,22.2,726.0,409.22,300.68
2018,5,2,15,15,861.0,99.0,3.4,22.2,681.5,355.78,254.59
2018,5,2,15,30,847.0,96.0,3.4,22.2,637.0,296.62,203.61
2018,5,2,15,45,803.0,100.5,3.4,21.6,581.5,244.42,159.74
2018,5,2,16,0,759.0,105.0,3.4,21.0,526.0,196.79,121.33
2018,5,2,16,15,736.5,99.5,3.35,20.5,476.0,142.35,80.36
2018,5,2,16,30,714.0,94.0,3.3,20.0,426.0,95.93,53.05
2018,5,2,16,45,683.5,87.5,3.3,19.55,374.0,55.67,42.98
2018,5,2,17,0,653.0,81.0,3.3,19.1,322.0,53.54,41.37
2018,5,2,17,15,623.0,72.5,3.1,18.35,273.5,49.63,38.15
2018,5,2,17,30,593.0,64.0,2.9,17.6,225.0,45.4,34.54
2018,5,2,17,45,520.0,56.5,2.75,16.85,175.0,41.64,31.18
2018,5,2,18,0,447.0,49.0,2.6,16.1,125.0,37.75,27.47
2018,5,2,18,15,334.0,38.5,2.4,15.4,84.5,30.8,20.72
2018,5,2,18,30,221.0,28.0,2.2,14.7,44.0,22.2,8.83
2018,5,2,18,45,116.0,15.0,2.0,14.0,23.0,14.3,0.0
2018,5,2,19,0,11.0,2.0,1.8,13.3,2.0,0.0,0.0
2018,5,2,19,15,5.5,1.0,1.65,13.0,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,3,5,15,13.0,4.0,1.75,10.4,4.5,9.11,0.0
2018,5,3,5,30,26.0,8.0,1.8,10.6,9.0,24.43,0.3
2018,5,3,5,45,25.5,11.0,1.9,10.8,13.5,29.98,19.05
2018,5,3,6,0,25.0,14.0,2.0,11.0,18.0,29.0,19.44
2018,5,3,6,15,32.0,22.0,1.9,11.3,29.0,43.1,32.2
2018,5,3,6,30,39.0,30.0,1.8,11.6,40.0,57.66,45.24
2018,5,3,6,45,19.5,46.0,1.75,11.95,51.0,57.37,44.53
2018,5,3,7,0,0.0,62.0,1.7,12.3,62.0,57.66,44.03
2018,5,3,7,15,0.0,73.5,1.6,12.85,73.5,68.4,52.93
2018,5,3,7,30,0.0,85.0,1.5,13.4,85.0,79.42,61.9
2018,5,3,7,45,0.0,105.5,1.45,13.95,105.5,99.63,78.38
2018,5,3,8,0,0.0,126.0,1.4,14.5,126.0,119.84,94.56
2018,5,3,8,15,2.0,151.0,1.4,15.25,152.5,146.36,115.6
2018,5,3,8,30,4.0,176.0,1.4,16.0,179.0,172.93,136.27
2018,5,3,8,45,6.0,190.0,1.45,16.75,194.5,188.22,147.67
2018,5,3,9,0,8.0,204.0,1.5,17.5,210.0,203.53,158.98
2018,5,3,9,15,17.0,243.0,1.55,18.15,256.0,250.77,195.3
2018,5,3,9,30,26.0,282.0,1.6,18.8,302.0,310.12,239.92
2018,5,3,9,45,29.5,300.5,1.7,19.4,324.0,331.02,254.66
2018,5,3,10,0,33.0,319.0,1.8,20.0,346.0,351.57,269.19
2018,5,3,10,15,108.0,344.5,1.85,20.55,438.0,459.34,350.34
2018,5,3,10,30,183.0,370.0,1.9,21.1,530.0,553.63,418.71
2018,5,3,10,45,440.0,298.5,1.95,21.65,694.5,738.92,553.92
2018,5,3,11,0,697.0,227.0,2.0,22.2,859.0,901.02,665.27
2018,5,3,11,15,817.0,171.5,2.05,22.6,922.0,937.68,686.71
2018,5,3,11,30,937.0,116.0,2.1,23.0,985.0,968.24,705.35
2018,5,3,11,45,938.5,115.5,2.15,23.4,989.5,947.06,690.55
2018,5,3,12,0,940.0,115.0,2.2,23.8,994.0,922.95,674.42
2018,5,3,12,15,941.5,113.5,2.25,24.05,991.5,895.09,656.22
2018,5,3,12,30,943.0,112.0,2.3,24.3,989.0,864.54,636.21
2018,5,3,12,45,943.5,110.0,2.35,24.55,978.5,830.18,613.56
2018,5,3,13,0,944.0,108.0,2.4,24.8,968.0,793.43,589.17
2018,5,3,13,15,941.0,106.5,2.45,24.85,949.0,752.42,562.12
2018,5,3,13,30,938.0,105.0,2.5,24.9,930.0,709.54,531.57
2018,5,3,13,45,925.5,107.5,2.55,25.0,901.5,662.6,497.03
2018,5,3,14,0,913.0,110.0,2.6,25.1,873.0,614.89,461.08
2018,5,3,14,15,902.0,109.5,2.7,25.05,839.0,564.93,423.01
2018,5,3,14,30,891.0,109.0,2.8,25.0,805.0,514.58,383.46
