Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,45,891.5,102.0,2.85,24.95,769.0,463.62,342.09
2018,5,3,15,0,892.0,95.0,2.9,24.9,733.0,411.65,298.66
2018,5,3,15,15,878.0,93.0,2.9,24.9,688.5,358.24,253.16
2018,5,3,15,30,864.0,91.0,2.9,24.9,644.0,305.61,207.71
2018,5,3,15,45,846.0,88.0,2.95,24.45,595.0,252.32,162.48
2018,5,3,16,0,828.0,85.0,3.0,24.0,546.0,193.62,114.49
2018,5,3,16,15,803.0,82.5,3.0,23.6,494.5,143.35,77.2
2018,5,3,16,30,778.0,80.0,3.0,23.2,443.0,95.92,49.78
2018,5,3,16,45,744.0,76.0,2.95,22.8,389.5,52.63,39.77
2018,5,3,17,0,710.0,72.0,2.9,22.4,336.0,51.73,39.23
2018,5,3,17,15,640.5,69.0,2.65,21.45,279.0,46.8,35.2
2018,5,3,17,30,571.0,66.0,2.4,20.5,222.0,46.87,35.4
2018,5,3,17,45,474.0,58.0,2.1,19.6,168.5,42.71,31.76
2018,5,3,18,0,377.0,50.0,1.8,18.7,115.0,38.4,27.75
2018,5,3,18,15,309.0,39.0,1.7,17.85,80.5,31.09,20.81
2018,5,3,18,30,241.0,28.0,1.6,17.0,46.0,23.34,10.24
2018,5,3,18,45,127.0,15.0,1.5,16.15,24.0,14.3,0.0
2018,5,3,19,0,13.0,2.0,1.4,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.35,14.95,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,4,5,15,79.0,12.5,0.5,11.75,17.0,44.3,0.0
2018,5,4,5,30,158.0,25.0,0.5,12.3,34.0,121.71,38.6
2018,5,4,5,45,181.0,38.5,0.55,12.9,59.0,165.63,127.82
2018,5,4,6,0,204.0,52.0,0.6,13.5,84.0,200.68,162.1
2018,5,4,6,15,226.0,68.5,0.65,14.05,116.5,229.65,188.64
2018,5,4,6,30,248.0,85.0,0.7,14.6,149.0,271.53,224.09
2018,5,4,6,45,302.0,102.0,0.75,15.2,197.5,350.22,287.43
2018,5,4,7,0,356.0,119.0,0.8,15.8,246.0,419.78,341.32
2018,5,4,7,15,400.0,133.5,0.75,16.5,297.5,481.75,386.74
2018,5,4,7,30,444.0,148.0,0.7,17.2,349.0,545.61,431.75
2018,5,4,7,45,454.5,165.5,0.7,17.95,392.5,586.87,458.5
2018,5,4,8,0,465.0,183.0,0.7,18.7,436.0,627.08,483.96
2018,5,4,8,15,466.0,202.0,0.7,19.65,475.0,659.44,502.69
2018,5,4,8,30,467.0,221.0,0.7,20.6,514.0,689.93,519.77
2018,5,4,8,45,543.0,211.0,0.7,21.55,575.5,755.01,561.85
2018,5,4,9,0,619.0,201.0,0.7,22.5,637.0,826.62,606.22
2018,5,4,9,15,574.5,235.0,0.75,23.3,657.5,821.56,598.19
2018,5,4,9,30,530.0,269.0,0.8,24.1,678.0,818.05,592.18
2018,5,4,9,45,567.0,269.5,0.85,24.85,724.5,853.73,613.83
2018,5,4,10,0,604.0,270.0,0.9,25.6,771.0,890.11,635.04
2018,5,4,10,15,620.5,273.5,1.0,26.1,802.5,904.9,643.6
2018,5,4,10,30,637.0,277.0,1.1,26.6,834.0,917.0,650.75
2018,5,4,10,45,615.0,297.0,1.2,27.05,845.0,905.59,642.31
2018,5,4,11,0,593.0,317.0,1.3,27.5,856.0,891.94,632.72
2018,5,4,11,15,547.5,341.0,1.35,27.7,843.5,859.08,610.4
2018,5,4,11,30,502.0,365.0,1.4,27.9,831.0,824.87,587.29
2018,5,4,11,45,517.5,363.5,1.4,28.1,846.0,820.05,584.02
2018,5,4,12,0,533.0,362.0,1.4,28.3,861.0,812.83,578.89
2018,5,4,12,15,547.0,357.5,1.45,28.3,868.0,799.23,570.68
2018,5,4,12,30,561.0,353.0,1.5,28.3,875.0,783.4,560.95
2018,5,4,12,45,568.5,342.5,1.55,28.35,866.5,755.03,542.79
2018,5,4,13,0,576.0,332.0,1.6,28.4,858.0,725.07,523.35
2018,5,4,13,15,615.0,298.5,1.7,28.3,849.5,693.77,504.1
2018,5,4,13,30,654.0,265.0,1.8,28.2,841.0,660.79,482.93
2018,5,4,13,45,634.5,267.5,1.85,28.1,813.0,618.62,453.34
2018,5,4,14,0,615.0,270.0,1.9,28.0,785.0,577.14,423.63
2018,5,4,14,15,715.5,206.5,1.95,27.8,783.5,543.79,400.04
2018,5,4,14,30,816.0,143.0,2.0,27.6,782.0,504.79,370.51
2018,5,4,14,45,840.5,123.5,2.05,27.4,753.0,456.39,332.3
2018,5,4,15,0,865.0,104.0,2.1,27.2,724.0,410.66,294.43
2018,5,4,15,15,851.0,101.0,2.1,27.2,679.5,357.79,250.29
2018,5,4,15,30,837.0,98.0,2.1,27.2,635.0,299.26,201.37
2018,5,4,15,45,816.5,95.0,2.35,26.5,586.0,246.58,157.72
2018,5,4,16,0,796.0,92.0,2.6,25.8,537.0,195.91,116.74
2018,5,4,16,15,760.0,88.0,2.7,25.1,480.5,144.95,79.53
2018,5,4,16,30,724.0,84.0,2.8,24.4,424.0,98.02,52.14
2018,5,4,16,45,690.5,79.5,2.9,23.75,372.5,49.7,37.1
2018,5,4,17,0,657.0,75.0,3.0,23.1,321.0,48.78,36.57
2018,5,4,17,15,607.5,69.5,2.95,22.1,269.5,46.97,35.24
2018,5,4,17,30,558.0,64.0,2.9,21.1,218.0,45.05,33.72
2018,5,4,17,45,480.5,57.0,2.8,20.05,169.5,41.72,30.83
2018,5,4,18,0,403.0,50.0,2.7,19.0,121.0,38.28,27.63
2018,5,4,18,15,308.5,40.0,2.55,18.15,83.5,31.89,21.5
2018,5,4,18,30,214.0,30.0,2.4,17.3,46.0,23.74,11.15
2018,5,4,18,45,112.5,16.0,2.3,16.5,24.0,15.25,0.0
2018,5,4,19,0,11.0,2.0,2.2,15.7,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,15.3,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,12.55,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,0.9,12.9,6.0,5.55,0.0
2018,5,5,5,45,0.0,9.5,0.95,13.2,9.5,8.79,1.56
2018,5,5,6,0,0.0,13.0,1.0,13.5,13.0,12.04,4.56
2018,5,5,6,15,0.0,22.5,1.0,13.95,22.5,20.86,12.24
2018,5,5,6,30,0.0,32.0,1.0,14.4,32.0,29.69,19.88
2018,5,5,6,45,6.5,63.0,0.95,14.8,65.5,63.04,48.46
2018,5,5,7,0,13.0,94.0,0.9,15.2,99.0,99.78,79.32
2018,5,5,7,15,22.5,133.0,0.85,15.65,143.0,157.05,126.35
2018,5,5,7,30,32.0,172.0,0.8,16.1,187.0,208.85,167.48
2018,5,5,7,45,65.5,204.5,0.7,16.55,239.0,272.63,217.56
2018,5,5,8,0,99.0,237.0,0.6,17.0,291.0,337.72,266.79
2018,5,5,8,15,137.5,262.0,0.65,17.4,344.5,412.95,322.7
2018,5,5,8,30,176.0,287.0,0.7,17.8,398.0,475.84,368.04
2018,5,5,8,45,243.0,298.5,0.7,18.2,463.5,564.2,430.91
2018,5,5,9,0,310.0,310.0,0.7,18.6,529.0,639.94,482.82
2018,5,5,9,15,335.5,319.5,0.7,19.2,569.0,674.72,504.15
2018,5,5,9,30,361.0,329.0,0.7,19.8,609.0,708.73,525.07
2018,5,5,9,45,432.0,321.5,0.7,20.4,670.5,779.12,570.82
2018,5,5,10,0,503.0,314.0,0.7,21.0,732.0,836.84,606.86
2018,5,5,10,15,513.5,324.5,0.8,21.9,763.0,852.8,615.05
2018,5,5,10,30,524.0,335.0,0.9,22.8,794.0,866.4,622.26
2018,5,5,10,45,496.0,356.0,0.95,23.7,798.5,851.27,609.44
2018,5,5,11,0,468.0,377.0,1.0,24.6,803.0,834.07,595.76
2018,5,5,11,15,417.5,399.5,1.25,25.25,783.5,795.69,571.07
2018,5,5,11,30,367.0,422.0,1.5,25.9,764.0,752.58,542.69
2018,5,5,11,45,339.5,433.0,1.75,26.55,750.5,724.63,524.2
2018,5,5,12,0,312.0,444.0,2.0,27.2,737.0,696.44,504.92
2018,5,5,12,15,388.5,415.0,2.05,27.3,778.5,718.43,521.81
2018,5,5,12,30,465.0,386.0,2.1,27.4,820.0,736.38,535.29
2018,5,5,12,45,408.5,400.5,2.2,27.55,778.5,683.3,498.18
2018,5,5,13,0,352.0,415.0,2.3,27.7,737.0,634.77,464.17
2018,5,5,13,15,345.5,408.5,2.35,27.6,719.0,605.31,444.2
2018,5,5,13,30,339.0,402.0,2.4,27.5,701.0,575.84,423.8
2018,5,5,13,45,393.0,371.0,2.5,27.35,708.0,563.28,416.09
2018,5,5,14,0,447.0,340.0,2.6,27.2,715.0,541.71,401.32
2018,5,5,14,15,400.0,329.0,2.75,26.65,655.0,482.38,358.94
2018,5,5,14,30,353.0,318.0,2.9,26.1,595.0,432.62,322.78
2018,5,5,14,45,368.0,305.5,3.0,25.55,581.5,407.5,303.75
2018,5,5,15,0,383.0,293.0,3.1,25.0,568.0,380.69,282.63
2018,5,5,15,15,375.5,274.5,3.1,25.0,530.5,340.41,250.53
2018,5,5,15,30,368.0,256.0,3.1,25.0,493.0,300.97,218.82
2018,5,5,15,45,260.0,242.0,3.5,23.3,403.0,243.8,178.49
2018,5,5,16,0,152.0,228.0,3.9,21.6,313.0,206.16,154.16
2018,5,5,16,15,112.0,199.0,3.95,20.75,258.5,169.42,127.72
2018,5,5,16,30,72.0,170.0,4.0,19.9,204.0,144.73,111.18
2018,5,5,16,45,80.0,142.5,4.05,19.05,176.0,118.59,97.37
2018,5,5,17,0,88.0,115.0,4.1,18.2,148.0,92.23,75.21
2018,5,5,17,15,101.0,86.5,3.95,17.45,119.0,71.65,57.62
2018,5,5,17,30,114.0,58.0,3.8,16.7,90.0,45.85,35.06
2018,5,5,17,45,63.0,37.0,3.65,15.95,54.0,32.78,23.48
2018,5,5,18,0,12.0,16.0,3.5,15.2,18.0,15.05,7.65
2018,5,5,18,15,6.0,11.5,3.4,14.65,12.5,10.8,3.7
2018,5,5,18,30,0.0,7.0,3.3,14.1,7.0,6.48,0.0
2018,5,5,18,45,0.0,3.5,3.15,13.55,3.5,3.34,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,9.4,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,9.4,2.0,0.0,0.0
2018,5,6,5,15,17.5,12.0,2.15,9.65,13.0,18.69,0.0
2018,5,6,5,30,30.0,22.0,2.2,9.9,24.0,44.37,18.37
2018,5,6,5,45,87.5,38.5,2.25,10.15,51.5,106.7,83.01
2018,5,6,6,0,145.0,55.0,2.3,10.4,79.0,160.96,132.33
2018,5,6,6,15,254.5,69.5,2.3,10.9,129.5,260.6,218.89
2018,5,6,6,30,364.0,84.0,2.3,11.4,180.0,358.18,301.78
2018,5,6,6,45,448.0,92.5,2.3,11.85,237.0,439.12,368.47
2018,5,6,7,0,532.0,101.0,2.3,12.3,294.0,531.26,441.46
2018,5,6,7,15,641.5,95.5,2.3,13.0,364.0,627.12,514.18
2018,5,6,7,30,751.0,90.0,2.3,13.7,434.0,723.8,583.05
2018,5,6,7,45,782.5,92.5,2.3,14.4,488.0,775.32,616.42
2018,5,6,8,0,814.0,95.0,2.3,15.1,542.0,826.25,648.84
2018,5,6,8,15,834.0,98.0,2.2,15.85,592.0,866.73,672.13
2018,5,6,8,30,854.0,101.0,2.1,16.6,642.0,905.44,693.63
2018,5,6,8,45,869.5,103.0,2.0,17.4,687.5,928.87,704.13
2018,5,6,9,0,885.0,105.0,1.9,18.2,733.0,957.77,718.19
2018,5,6,9,15,860.0,123.5,1.95,18.85,761.5,972.28,724.72
2018,5,6,9,30,835.0,142.0,2.0,19.5,790.0,974.47,723.38
2018,5,6,9,45,853.0,140.0,2.0,20.2,827.0,992.08,731.68
2018,5,6,10,0,871.0,138.0,2.0,20.9,864.0,998.23,732.39
2018,5,6,10,15,875.0,142.5,2.1,21.4,891.5,1003.33,734.45
2018,5,6,10,30,879.0,147.0,2.2,21.9,919.0,1005.18,734.51
2018,5,6,10,45,888.0,145.5,2.3,22.4,940.5,1002.64,731.84
2018,5,6,11,0,897.0,144.0,2.4,22.9,962.0,996.92,727.25
2018,5,6,11,15,915.5,134.5,2.6,23.1,979.0,989.1,723.22
2018,5,6,11,30,934.0,125.0,2.8,23.3,996.0,977.92,716.92
2018,5,6,11,45,875.5,160.5,2.95,23.5,980.0,936.8,690.4
2018,5,6,12,0,817.0,196.0,3.1,23.7,964.0,900.92,667.29
2018,5,6,12,15,631.0,298.0,3.15,23.75,890.0,815.09,606.3
2018,5,6,12,30,445.0,400.0,3.2,23.8,816.0,733.33,545.37
2018,5,6,12,45,488.0,379.0,3.3,23.8,830.0,726.59,542.37
2018,5,6,13,0,531.0,358.0,3.4,23.8,844.0,716.25,536.11
2018,5,6,13,15,436.0,379.5,3.35,23.6,773.5,641.84,481.87
2018,5,6,13,30,341.0,401.0,3.3,23.4,703.0,576.89,434.05
2018,5,6,13,45,360.0,379.5,3.3,23.2,690.0,550.71,415.74
2018,5,6,14,0,379.0,358.0,3.3,23.0,677.0,522.8,395.48
2018,5,6,14,15,216.0,309.5,3.25,22.65,490.0,375.68,286.16
2018,5,6,14,30,53.0,261.0,3.2,22.3,303.0,255.94,195.53
2018,5,6,14,45,59.0,269.5,3.1,22.0,314.0,260.72,199.65
2018,5,6,15,0,65.0,278.0,3.0,21.7,325.0,264.19,202.37
2018,5,6,15,15,50.0,254.0,3.0,21.7,289.0,234.4,179.65
2018,5,6,15,30,35.0,230.0,3.0,21.7,253.0,206.46,158.46
2018,5,6,15,45,140.0,216.5,2.95,20.85,297.0,207.7,156.36
2018,5,6,16,0,245.0,203.0,2.9,20.0,341.0,196.41,143.28
2018,5,6,16,15,225.5,190.5,2.95,19.5,308.5,168.72,122.77
2018,5,6,16,30,206.0,178.0,3.0,19.0,276.0,143.13,105.71
2018,5,6,16,45,196.0,147.5,3.0,18.45,231.5,107.94,88.36
2018,5,6,17,0,186.0,117.0,3.0,17.9,187.0,87.01,70.73
2018,5,6,17,15,283.5,102.0,2.9,17.4,190.5,77.63,62.85
2018,5,6,17,30,381.0,87.0,2.8,16.9,194.0,62.75,49.94
2018,5,6,17,45,276.0,75.5,2.75,16.45,144.5,55.67,43.64
2018,5,6,18,0,171.0,64.0,2.7,16.0,95.0,50.75,38.95
2018,5,6,18,15,119.5,46.5,2.45,15.5,65.0,37.51,26.71
2018,5,6,18,30,68.0,29.0,2.2,15.0,35.0,23.86,12.41
2018,5,6,18,45,36.0,16.0,2.0,14.5,19.0,15.25,0.0
2018,5,6,19,0,4.0,3.0,1.8,14.0,3.0,0.0,0.0
2018,5,6,19,15,2.0,1.5,1.7,13.7,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.1,2.0,0.0,0.0
2018,5,7,5,15,105.5,15.0,2.2,10.55,22.0,58.21,0.0
2018,5,7,5,30,203.0,28.0,2.3,11.0,42.0,150.44,83.14
2018,5,7,5,45,324.0,39.0,2.4,11.5,83.0,239.47,190.97
2018,5,7,6,0,445.0,50.0,2.5,12.0,124.0,335.11,276.28
2018,5,7,6,15,522.5,57.5,2.5,12.65,174.5,410.84,341.98
2018,5,7,6,30,600.0,65.0,2.5,13.3,225.0,492.04,409.29
2018,5,7,6,45,651.5,70.5,2.5,13.95,279.0,557.99,461.61
2018,5,7,7,0,703.0,76.0,2.5,14.6,333.0,626.43,512.69
2018,5,7,7,15,739.0,80.5,2.5,15.4,387.5,680.02,549.7
2018,5,7,7,30,775.0,85.0,2.5,16.2,442.0,738.3,588.96
2018,5,7,7,45,801.0,88.5,2.5,17.0,495.0,787.14,620.11
2018,5,7,8,0,827.0,92.0,2.5,17.8,548.0,835.06,649.85
2018,5,7,8,15,846.0,95.0,2.55,18.6,598.0,874.99,673.7
2018,5,7,8,30,865.0,98.0,2.6,19.4,648.0,913.06,695.94
2018,5,7,8,45,879.5,100.5,2.6,20.2,693.5,936.45,707.48
2018,5,7,9,0,894.0,103.0,2.6,21.0,739.0,965.17,722.64
2018,5,7,9,15,906.5,104.5,2.65,21.6,780.0,988.21,734.88
2018,5,7,9,30,919.0,106.0,2.7,22.2,821.0,1008.39,745.27
2018,5,7,9,45,928.5,106.5,2.75,22.8,855.5,1021.55,751.13
2018,5,7,10,0,938.0,107.0,2.8,23.4,890.0,1031.55,755.08
2018,5,7,10,15,944.5,107.5,2.85,23.85,917.5,1035.37,755.6
2018,5,7,10,30,951.0,108.0,2.9,24.3,945.0,1035.84,754.16
2018,5,7,10,45,955.0,109.0,2.9,24.8,965.5,1031.06,748.89
2018,5,7,11,0,959.0,110.0,2.9,25.3,986.0,1022.92,741.65
2018,5,7,11,15,961.5,109.5,2.95,25.6,998.0,1008.54,731.58
2018,5,7,11,30,964.0,109.0,3.0,25.9,1010.0,990.97,719.58
2018,5,7,11,45,964.5,109.5,3.05,26.2,1014.5,969.45,705.1
2018,5,7,12,0,965.0,110.0,3.1,26.5,1019.0,944.96,688.74
2018,5,7,12,15,961.5,111.5,3.15,26.65,1014.5,915.18,669.32
2018,5,7,12,30,958.0,113.0,3.2,26.8,1010.0,882.88,648.19
2018,5,7,12,45,931.0,127.0,3.3,26.9,990.5,841.15,621.01
2018,5,7,13,0,904.0,141.0,3.4,27.0,971.0,798.42,592.91
2018,5,7,13,15,915.0,131.0,3.45,26.95,956.5,761.31,568.12
2018,5,7,13,30,926.0,121.0,3.5,26.9,942.0,721.43,539.81
2018,5,7,13,45,925.0,117.0,3.55,26.9,917.0,676.53,506.93
2018,5,7,14,0,924.0,113.0,3.6,26.9,892.0,630.01,472.04
2018,5,7,14,15,916.0,111.0,3.6,26.75,858.5,580.0,433.76
2018,5,7,14,30,908.0,109.0,3.6,26.6,825.0,529.35,393.93
2018,5,7,14,45,897.0,107.5,3.65,26.5,785.5,477.36,352.0
2018,5,7,15,0,886.0,106.0,3.7,26.4,746.0,425.43,308.95
2018,5,7,15,15,871.5,103.5,3.7,26.4,701.0,371.81,263.58
2018,5,7,15,30,857.0,101.0,3.7,26.4,656.0,312.64,213.45
2018,5,7,15,45,838.5,98.5,3.65,25.8,607.5,259.81,168.69
2018,5,7,16,0,820.0,96.0,3.6,25.2,559.0,208.76,126.54
2018,5,7,16,15,795.5,92.0,3.6,24.7,507.0,157.82,88.01
2018,5,7,16,30,771.0,88.0,3.6,24.2,455.0,109.69,58.29
2018,5,7,16,45,738.0,83.5,3.55,23.7,401.5,64.04,49.34
2018,5,7,17,0,705.0,79.0,3.5,23.2,348.0,51.57,38.93
2018,5,7,17,15,657.5,73.0,3.25,22.2,294.0,49.48,37.39
2018,5,7,17,30,610.0,67.0,3.0,21.2,240.0,47.26,35.64
2018,5,7,17,45,539.0,60.0,2.7,20.25,189.5,44.02,32.84
2018,5,7,18,0,468.0,53.0,2.4,19.3,139.0,40.68,29.74
2018,5,7,18,15,354.5,43.0,2.25,18.35,96.0,34.34,23.74
2018,5,7,18,30,241.0,33.0,2.1,17.4,53.0,26.07,14.32
2018,5,7,18,45,131.5,18.5,1.9,16.45,28.5,17.63,0.0
2018,5,7,19,0,22.0,4.0,1.7,15.5,4.0,0.0,0.0
2018,5,7,19,15,11.0,2.0,1.75,15.2,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.25,10.5,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,5,8,5,15,124.0,15.0,1.55,11.25,23.5,66.16,0.0
2018,5,8,5,30,236.0,28.0,1.8,11.8,45.0,164.67,98.25
2018,5,8,5,45,352.0,38.0,2.1,12.35,86.5,253.71,202.25
2018,5,8,6,0,468.0,48.0,2.4,12.9,128.0,346.73,285.03
2018,5,8,6,15,541.0,55.0,2.55,13.3,178.0,419.98,348.93
2018,5,8,6,30,614.0,62.0,2.7,13.7,228.0,498.42,414.54
2018,5,8,6,45,598.5,74.5,2.85,14.1,265.0,527.58,438.08
2018,5,8,7,0,583.0,87.0,3.0,14.5,302.0,553.93,458.23
2018,5,8,7,15,513.0,111.5,3.05,15.1,321.5,549.73,451.95
2018,5,8,7,30,443.0,136.0,3.1,15.7,341.0,533.04,435.81
2018,5,8,7,45,528.5,135.5,3.2,16.3,408.0,621.89,503.4
2018,5,8,8,0,614.0,135.0,3.3,16.9,475.0,708.55,565.86
2018,5,8,8,15,735.0,114.0,3.25,17.5,557.0,800.27,628.92
2018,5,8,8,30,856.0,93.0,3.2,18.1,639.0,892.48,690.07
2018,5,8,8,45,867.0,96.0,3.15,18.7,682.5,920.87,705.26
2018,5,8,9,0,878.0,99.0,3.1,19.3,726.0,946.72,719.06
2018,5,8,9,15,769.5,150.5,3.05,19.5,722.0,917.98,696.69
2018,5,8,9,30,661.0,202.0,3.0,19.7,718.0,879.8,668.48
2018,5,8,9,45,503.0,287.5,2.9,19.9,690.0,813.78,616.86
2018,5,8,10,0,345.0,373.0,2.8,20.1,662.0,736.15,556.17
2018,5,8,10,15,386.5,371.0,2.75,20.25,704.5,769.18,579.5
2018,5,8,10,30,428.0,369.0,2.7,20.4,747.0,809.84,606.74
2018,5,8,10,45,432.5,379.0,2.7,20.55,768.0,815.07,608.91
2018,5,8,11,0,437.0,389.0,2.7,20.7,789.0,818.17,610.0
2018,5,8,11,15,397.0,409.0,2.7,21.05,776.0,781.74,582.68
2018,5,8,11,30,357.0,429.0,2.7,21.4,763.0,751.61,559.82
2018,5,8,11,45,521.0,349.5,2.7,21.75,839.5,812.69,605.64
2018,5,8,12,0,685.0,270.0,2.7,22.1,916.0,861.03,641.18
2018,5,8,12,15,601.5,312.0,2.7,22.45,878.0,804.53,599.01
2018,5,8,12,30,518.0,354.0,2.7,22.8,840.0,752.62,560.51
2018,5,8,12,45,458.5,378.5,2.75,23.1,805.0,704.63,525.57
2018,5,8,13,0,399.0,403.0,2.8,23.4,770.0,660.7,493.11
2018,5,8,13,15,352.0,399.5,2.9,23.5,718.5,603.8,452.43
2018,5,8,13,30,305.0,396.0,3.0,23.6,667.0,549.98,413.45
2018,5,8,13,45,277.0,392.0,3.1,23.75,632.5,510.95,384.82
2018,5,8,14,0,249.0,388.0,3.2,23.9,598.0,473.98,357.34
2018,5,8,14,15,286.0,360.5,3.35,23.85,593.0,454.76,343.52
2018,5,8,14,30,323.0,333.0,3.5,23.8,588.0,432.28,326.52
2018,5,8,14,45,485.0,263.0,3.7,23.75,625.0,420.79,316.41
2018,5,8,15,0,647.0,193.0,3.9,23.7,662.0,397.05,294.44
2018,5,8,15,15,589.0,194.0,3.9,23.7,601.0,342.97,250.57
2018,5,8,15,30,531.0,195.0,3.9,23.7,540.0,295.49,212.04
2018,5,8,15,45,535.0,181.0,4.1,23.1,506.5,254.83,177.8
2018,5,8,16,0,539.0,167.0,4.3,22.5,473.0,213.86,143.77
2018,5,8,16,15,598.5,134.0,4.25,22.1,444.0,163.38,101.62
2018,5,8,16,30,658.0,101.0,4.2,21.7,415.0,108.42,61.09
2018,5,8,16,45,679.0,86.0,4.15,21.25,377.0,61.31,39.75
2018,5,8,17,0,700.0,71.0,4.1,20.8,339.0,50.3,38.22
2018,5,8,17,15,654.5,66.0,3.8,20.25,287.0,43.98,32.9
2018,5,8,17,30,609.0,61.0,3.5,19.7,235.0,42.28,31.51
2018,5,8,17,45,531.0,55.5,3.15,19.15,184.5,40.02,29.52
2018,5,8,18,0,453.0,50.0,2.8,18.6,134.0,37.77,27.32
2018,5,8,18,15,336.5,40.0,2.45,18.0,91.5,31.28,21.21
2018,5,8,18,30,220.0,30.0,2.1,17.4,49.0,23.53,12.69
2018,5,8,18,45,121.5,17.0,1.75,16.75,26.5,16.2,0.0
2018,5,8,19,0,23.0,4.0,1.4,16.1,4.0,3.81,0.0
2018,5,8,19,15,11.5,2.0,1.35,15.8,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.9,11.75,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.9,11.8,2.0,0.0,0.0
2018,5,9,5,15,121.0,15.0,2.1,12.15,23.5,65.14,0.0
2018,5,9,5,30,230.0,28.0,2.3,12.5,45.0,163.84,103.2
2018,5,9,5,45,346.0,38.0,2.5,12.85,86.5,251.38,200.91
2018,5,9,6,0,462.0,48.0,2.7,13.2,128.0,344.25,283.42
2018,5,9,6,15,538.5,54.0,2.75,13.65,178.0,418.16,347.64
2018,5,9,6,30,615.0,60.0,2.8,14.1,228.0,497.53,413.69
2018,5,9,6,45,668.0,65.0,2.85,14.55,282.5,564.43,467.18
2018,5,9,7,0,721.0,70.0,2.9,15.0,337.0,630.57,516.56
2018,5,9,7,15,757.0,73.5,2.95,15.65,391.5,687.79,556.97
2018,5,9,7,30,793.0,77.0,3.0,16.3,446.0,745.41,596.46
2018,5,9,7,45,820.5,79.5,3.0,17.0,499.5,794.77,628.45
2018,5,9,8,0,848.0,82.0,3.0,17.7,553.0,836.05,653.92
2018,5,9,8,15,867.0,84.0,3.05,18.35,603.0,875.21,677.9
2018,5,9,8,30,886.0,86.0,3.1,19.0,653.0,912.58,700.3
2018,5,9,8,45,900.0,87.5,3.15,19.7,698.0,942.68,717.3
2018,5,9,9,0,914.0,89.0,3.2,20.4,743.0,970.29,732.52
2018,5,9,9,15,924.5,91.0,3.3,20.9,783.5,992.45,744.97
2018,5,9,9,30,935.0,93.0,3.4,21.4,824.0,1011.64,755.49
2018,5,9,9,45,942.5,93.5,3.5,21.9,857.5,1023.14,760.98
2018,5,9,10,0,950.0,94.0,3.6,22.4,891.0,1031.43,764.5
2018,5,9,10,15,955.5,95.0,3.7,22.7,918.0,1035.01,765.64
2018,5,9,10,30,961.0,96.0,3.8,23.0,945.0,1035.22,764.71
2018,5,9,10,45,965.0,96.0,3.9,23.35,965.0,1029.54,759.89
2018,5,9,11,0,969.0,96.0,4.0,23.7,985.0,1020.51,753.01
2018,5,9,11,15,970.5,97.0,4.05,23.85,997.0,1006.81,743.44
2018,5,9,11,30,972.0,98.0,4.1,24.0,1009.0,989.88,731.83
2018,5,9,11,45,972.0,98.5,4.2,24.2,1013.0,967.96,717.12
2018,5,9,12,0,972.0,99.0,4.3,24.4,1017.0,943.08,700.45
2018,5,9,12,15,969.0,100.0,4.35,24.45,1012.5,913.29,680.6
2018,5,9,12,30,966.0,101.0,4.4,24.5,1008.0,880.95,658.97
2018,5,9,12,45,960.5,102.5,4.4,24.6,995.5,844.71,634.24
2018,5,9,13,0,955.0,104.0,4.4,24.7,983.0,806.38,607.96
2018,5,9,13,15,951.0,103.0,4.4,24.65,963.5,765.0,579.73
2018,5,9,13,30,947.0,102.0,4.4,24.6,944.0,721.81,548.69
2018,5,9,13,45,941.5,101.0,4.4,24.55,918.0,676.07,514.38
2018,5,9,14,0,936.0,100.0,4.4,24.5,892.0,629.02,478.29
2018,5,9,14,15,928.0,98.0,4.45,24.3,858.0,578.67,439.34
2018,5,9,14,30,920.0,96.0,4.5,24.1,824.0,527.67,398.74
2018,5,9,14,45,910.5,94.0,4.55,23.9,785.0,475.56,356.09
2018,5,9,15,0,901.0,92.0,4.6,23.7,746.0,423.35,312.14
2018,5,9,15,15,887.5,90.5,4.6,23.7,702.0,370.33,266.32
2018,5,9,15,30,874.0,89.0,4.6,23.7,658.0,318.03,220.47
2018,5,9,15,45,856.0,86.0,4.65,22.95,609.0,264.45,174.44
2018,5,9,16,0,838.0,83.0,4.7,22.2,560.0,212.49,130.75
2018,5,9,16,15,814.0,80.0,4.7,21.6,508.0,154.42,85.46
2018,5,9,16,30,790.0,77.0,4.7,21.0,456.0,106.15,54.43
2018,5,9,16,45,757.5,74.0,4.7,20.45,403.0,60.61,37.32
2018,5,9,17,0,725.0,71.0,4.7,19.9,350.0,50.28,38.35
2018,5,9,17,15,679.0,66.5,4.55,19.1,297.0,44.33,33.37
2018,5,9,17,30,633.0,62.0,4.4,18.3,244.0,43.02,32.36
2018,5,9,17,45,563.5,55.5,4.25,17.55,193.0,39.97,29.68
2018,5,9,18,0,494.0,49.0,4.1,16.8,142.0,36.81,26.71
2018,5,9,18,15,386.0,40.0,3.9,16.1,99.0,31.2,21.35
2018,5,9,18,30,278.0,31.0,3.7,15.4,56.0,25.37,14.54
2018,5,9,18,45,155.0,18.0,3.45,14.7,30.5,17.16,0.0
2018,5,9,19,0,32.0,5.0,3.2,14.0,5.0,4.77,0.0
2018,5,9,19,15,16.0,2.5,3.15,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,10,4,45,4.0,1.0,3.0,10.8,1.0,0.0,0.0
2018,5,10,5,0,8.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,10,5,15,86.0,15.0,3.1,11.0,21.5,50.6,0.0
2018,5,10,5,30,164.0,28.0,3.1,11.2,41.0,135.43,88.82
2018,5,10,5,45,258.0,37.5,3.1,11.35,75.0,203.35,163.82
2018,5,10,6,0,352.0,47.0,3.1,11.5,109.0,281.92,234.57
2018,5,10,6,15,259.5,46.0,3.05,11.75,100.0,231.6,195.31
2018,5,10,6,30,167.0,45.0,3.0,12.0,91.0,178.13,150.44
2018,5,10,6,45,195.0,72.0,3.0,12.3,136.5,226.01,191.56
2018,5,10,7,0,223.0,99.0,3.0,12.6,182.0,286.09,241.4
2018,5,10,7,15,189.0,114.0,3.0,13.05,192.0,284.39,238.12
2018,5,10,7,30,155.0,129.0,3.0,13.5,202.0,279.59,232.2
2018,5,10,7,45,106.0,158.5,3.0,14.0,211.0,263.87,216.67
2018,5,10,8,0,57.0,188.0,3.0,14.5,220.0,243.92,197.67
2018,5,10,8,15,50.5,192.5,3.0,15.1,222.5,242.37,195.2
2018,5,10,8,30,44.0,197.0,3.0,15.7,225.0,240.64,192.57
2018,5,10,8,45,29.0,213.0,3.0,16.35,232.0,243.25,192.95
2018,5,10,9,0,14.0,229.0,3.0,17.0,239.0,234.39,184.31
2018,5,10,9,15,154.0,264.0,3.1,17.7,384.5,427.85,338.33
2018,5,10,9,30,294.0,299.0,3.2,18.4,530.0,613.03,477.44
2018,5,10,9,45,561.5,227.5,3.3,19.1,691.5,812.29,624.66
2018,5,10,10,0,829.0,156.0,3.4,19.8,853.0,989.37,744.21
2018,5,10,10,15,856.5,148.5,3.55,20.3,888.5,1004.37,751.45
2018,5,10,10,30,884.0,141.0,3.7,20.8,924.0,1008.13,752.63
2018,5,10,10,45,835.5,175.0,3.85,21.3,928.0,994.5,742.32
2018,5,10,11,0,787.0,209.0,4.0,21.8,932.0,968.82,724.09
2018,5,10,11,15,690.5,272.0,4.1,22.1,912.5,929.98,696.5
2018,5,10,11,30,594.0,335.0,4.2,22.4,893.0,884.19,661.56
2018,5,10,11,45,555.0,360.5,4.3,22.7,883.5,854.76,639.66
2018,5,10,12,0,516.0,386.0,4.4,23.0,874.0,824.37,616.92
2018,5,10,12,15,532.5,375.0,4.4,23.15,877.5,807.33,605.12
2018,5,10,12,30,549.0,364.0,4.4,23.3,881.0,788.17,591.66
2018,5,10,12,45,583.5,340.5,4.4,23.5,884.0,769.83,579.06
2018,5,10,13,0,618.0,317.0,4.4,23.7,887.0,746.05,562.43
2018,5,10,13,15,631.0,300.5,4.4,23.75,872.5,712.29,538.3
2018,5,10,13,30,644.0,284.0,4.4,23.8,858.0,676.55,512.41
2018,5,10,13,45,680.5,253.0,4.4,23.8,844.0,641.15,486.75
2018,5,10,14,0,717.0,222.0,4.4,23.8,830.0,601.89,457.47
2018,5,10,14,15,735.0,201.0,4.5,23.55,803.5,557.25,423.8
2018,5,10,14,30,753.0,180.0,4.6,23.3,777.0,510.29,387.2
2018,5,10,14,45,757.5,165.5,4.7,23.0,741.5,460.52,347.22
2018,5,10,15,0,762.0,151.0,4.8,22.7,706.0,409.81,305.23
2018,5,10,15,15,776.5,133.5,4.8,22.7,669.5,364.14,265.22
2018,5,10,15,30,791.0,116.0,4.8,22.7,633.0,311.78,219.19
2018,5,10,15,45,795.0,107.0,4.85,21.7,593.5,262.32,176.08
2018,5,10,16,0,799.0,98.0,4.9,20.7,554.0,212.36,133.18
2018,5,10,16,15,764.0,96.5,4.85,20.1,500.0,163.27,95.18
2018,5,10,16,30,729.0,95.0,4.8,19.5,446.0,112.33,61.45
2018,5,10,16,45,669.0,94.0,4.75,18.9,387.5,70.53,45.45
2018,5,10,17,0,609.0,93.0,4.7,18.3,329.0,61.52,48.43
2018,5,10,17,15,547.5,86.0,4.5,17.55,274.5,59.13,46.61
2018,5,10,17,30,486.0,79.0,4.3,16.8,220.0,56.59,44.55
2018,5,10,17,45,402.0,69.5,4.15,16.05,170.5,51.03,39.66
2018,5,10,18,0,318.0,60.0,4.0,15.3,121.0,45.07,34.18
2018,5,10,18,15,245.0,46.5,3.85,14.7,85.0,35.67,25.4
2018,5,10,18,30,172.0,33.0,3.7,14.1,49.0,25.84,15.26
2018,5,10,18,45,96.5,19.0,3.6,13.45,27.0,15.13,0.0
2018,5,10,19,0,21.0,5.0,3.5,12.8,5.0,4.77,0.0
2018,5,10,19,15,10.5,2.5,3.55,12.6,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,4,45,2.5,1.5,2.05,10.45,1.5,0.0,0.0
2018,5,11,5,0,5.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,11,5,15,2.5,12.0,2.0,10.85,12.0,12.5,0.0
2018,5,11,5,30,0.0,21.0,2.0,11.2,21.0,19.5,8.45
2018,5,11,5,45,0.0,34.5,2.0,11.6,34.5,33.23,22.16
2018,5,11,6,0,0.0,48.0,2.0,12.0,48.0,46.5,34.04
2018,5,11,6,15,30.5,73.0,2.0,12.55,81.5,98.04,78.87
2018,5,11,6,30,61.0,98.0,2.0,13.1,115.0,147.35,121.32
2018,5,11,6,45,60.5,119.0,1.95,13.7,139.0,171.61,141.25
2018,5,11,7,0,60.0,140.0,1.9,14.3,163.0,195.38,160.22
2018,5,11,7,15,109.5,165.5,1.95,15.0,214.5,274.86,225.23
2018,5,11,7,30,159.0,191.0,2.0,15.7,266.0,345.66,281.28
2018,5,11,7,45,369.0,174.0,2.0,16.4,373.5,529.85,426.64
2018,5,11,8,0,579.0,157.0,2.0,17.1,481.0,705.58,556.93
2018,5,11,8,15,568.0,175.5,2.05,17.8,517.0,723.8,565.39
2018,5,11,8,30,557.0,194.0,2.1,18.5,553.0,745.45,577.4
2018,5,11,8,45,607.0,192.0,2.1,19.15,608.0,803.88,616.09
2018,5,11,9,0,657.0,190.0,2.1,19.8,663.0,856.43,648.69
2018,5,11,9,15,671.0,198.5,2.2,20.4,704.0,884.73,665.39
2018,5,11,9,30,685.0,207.0,2.3,21.0,745.0,910.68,680.65
2018,5,11,9,45,657.0,236.0,2.35,21.55,770.0,914.64,680.83
2018,5,11,10,0,629.0,265.0,2.4,22.1,795.0,914.78,677.66
2018,5,11,10,15,608.5,289.0,2.55,22.55,815.0,913.84,675.31
2018,5,11,10,30,588.0,313.0,2.7,23.0,835.0,909.79,670.95
2018,5,11,10,45,646.0,285.5,2.85,23.45,870.5,929.55,685.11
2018,5,11,11,0,704.0,258.0,3.0,23.9,906.0,945.36,696.38
2018,5,11,11,15,799.0,200.0,3.15,24.15,944.5,956.71,703.81
2018,5,11,11,30,894.0,142.0,3.3,24.4,983.0,963.02,707.98
2018,5,11,11,45,887.5,148.0,3.45,24.65,986.0,941.35,693.7
2018,5,11,12,0,881.0,154.0,3.6,24.9,989.0,917.11,677.87
2018,5,11,12,15,910.5,135.0,3.7,24.95,995.5,898.55,666.04
2018,5,11,12,30,940.0,116.0,3.8,25.0,1002.0,876.01,651.47
2018,5,11,12,45,940.0,115.0,3.95,25.05,992.0,842.55,629.64
2018,5,11,13,0,940.0,114.0,4.1,25.1,982.0,806.77,606.03
2018,5,11,13,15,939.0,112.0,4.15,25.05,964.5,767.19,579.4
2018,5,11,13,30,938.0,110.0,4.2,25.0,947.0,725.64,549.74
2018,5,11,13,45,935.5,108.5,4.3,24.9,923.0,681.75,517.37
2018,5,11,14,0,933.0,107.0,4.4,24.8,899.0,636.31,483.0
2018,5,11,14,15,927.0,105.0,4.45,24.6,867.0,587.22,445.1
2018,5,11,14,30,921.0,103.0,4.5,24.4,835.0,537.28,405.46
2018,5,11,14,45,913.5,100.0,4.55,24.2,796.5,485.21,363.05
2018,5,11,15,0,906.0,97.0,4.6,24.0,758.0,432.86,319.19
2018,5,11,15,15,893.0,94.5,4.6,24.0,713.5,378.99,272.88
2018,5,11,15,30,880.0,92.0,4.6,24.0,669.0,325.8,226.45
2018,5,11,15,45,863.0,89.5,4.65,23.4,620.5,272.56,180.6
2018,5,11,16,0,846.0,87.0,4.7,22.8,572.0,213.82,131.37
2018,5,11,16,15,823.5,84.0,4.65,22.35,520.0,162.61,91.15
2018,5,11,16,30,801.0,81.0,4.6,21.9,468.0,113.96,59.14
2018,5,11,16,45,769.5,77.0,4.55,21.45,414.5,67.07,39.6
2018,5,11,17,0,738.0,73.0,4.5,21.0,361.0,51.74,39.42
2018,5,11,17,15,693.5,68.0,4.25,20.25,307.0,49.91,38.06
2018,5,11,17,30,649.0,63.0,4.0,19.5,253.0,43.64,32.73
2018,5,11,17,45,582.5,56.5,3.8,18.75,201.5,40.62,30.11
2018,5,11,18,0,516.0,50.0,3.6,18.0,150.0,37.47,27.19
2018,5,11,18,15,410.0,41.5,3.4,17.2,106.0,32.35,22.31
2018,5,11,18,30,304.0,33.0,3.2,16.4,62.0,27.06,16.29
2018,5,11,18,45,171.5,19.5,3.0,15.65,34.0,16.3,0.0
2018,5,11,19,0,39.0,6.0,2.8,14.9,6.0,5.72,0.0
2018,5,11,19,15,19.5,3.0,2.75,14.5,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.0,2.15,10.75,2.0,0.0,0.0
2018,5,12,5,0,21.0,4.0,2.3,10.9,4.0,0.0,0.0
2018,5,12,5,15,128.5,17.5,2.45,11.45,27.5,71.38,0.0
2018,5,12,5,30,236.0,31.0,2.6,12.0,51.0,176.3,123.42
2018,5,12,5,45,347.0,42.0,2.8,12.55,93.5,257.93,208.03
2018,5,12,6,0,458.0,53.0,3.0,13.1,136.0,350.02,289.25
2018,5,12,6,15,316.5,70.0,3.0,13.7,136.0,300.73,250.97
2018,5,12,6,30,175.0,87.0,3.0,14.3,136.0,228.01,190.18
2018,5,12,6,45,129.0,119.0,3.0,14.95,159.0,229.84,190.59
2018,5,12,7,0,83.0,151.0,3.0,15.6,182.0,226.23,185.6
2018,5,12,7,15,277.5,148.5,2.9,16.25,275.5,395.83,326.05
2018,5,12,7,30,472.0,146.0,2.8,16.9,369.0,570.65,462.72
2018,5,12,7,45,648.0,118.5,2.7,17.55,461.5,704.98,561.05
2018,5,12,8,0,824.0,91.0,2.6,18.2,554.0,836.89,651.1
2018,5,12,8,15,843.0,94.0,2.55,18.8,603.5,876.69,673.84
2018,5,12,8,30,862.0,97.0,2.5,19.4,653.0,906.9,690.36
2018,5,12,8,45,877.0,99.0,2.4,20.05,698.5,937.85,706.61
2018,5,12,9,0,892.0,101.0,2.3,20.7,744.0,966.42,720.94
2018,5,12,9,15,901.5,103.5,2.35,21.05,783.5,987.69,732.68
2018,5,12,9,30,911.0,106.0,2.4,21.4,823.0,1006.03,742.61
2018,5,12,9,45,918.5,108.0,2.45,21.75,857.0,1018.82,749.02
2018,5,12,10,0,926.0,110.0,2.5,22.1,891.0,1028.43,753.52
2018,5,12,10,15,931.5,111.0,2.55,22.4,918.0,1031.78,754.26
2018,5,12,10,30,937.0,112.0,2.6,22.7,945.0,1031.84,753.07
2018,5,12,10,45,940.0,113.5,2.7,22.95,964.5,1026.69,749.31
2018,5,12,11,0,943.0,115.0,2.8,23.2,984.0,1018.24,743.55
2018,5,12,11,15,944.5,116.0,2.85,23.35,996.0,1004.64,734.38
2018,5,12,11,30,946.0,117.0,2.9,23.5,1008.0,987.9,723.28
2018,5,12,11,45,946.0,117.5,3.0,23.65,1012.0,966.29,709.47
2018,5,12,12,0,946.0,118.0,3.1,23.8,1016.0,941.82,693.76
2018,5,12,12,15,942.5,119.5,3.2,23.85,1011.5,912.58,675.08
2018,5,12,12,30,939.0,121.0,3.3,23.9,1007.0,880.91,654.67
2018,5,12,12,45,933.0,122.0,3.35,24.0,994.0,844.56,630.5
2018,5,12,13,0,927.0,123.0,3.4,24.1,981.0,806.27,604.86
2018,5,12,13,15,921.5,122.5,3.5,24.05,961.0,765.27,577.69
2018,5,12,13,30,916.0,122.0,3.6,24.0,941.0,722.66,547.34
2018,5,12,13,45,908.0,121.5,3.7,23.95,914.0,677.05,513.83
2018,5,12,14,0,900.0,121.0,3.8,23.9,887.0,630.42,478.69
2018,5,12,14,15,890.0,120.0,3.8,23.75,853.5,581.46,440.84
2018,5,12,14,30,880.0,119.0,3.8,23.6,820.0,532.07,401.65
2018,5,12,14,45,867.5,117.0,3.85,23.45,780.0,480.55,359.9
2018,5,12,15,0,855.0,115.0,3.9,23.3,740.0,423.87,313.23
2018,5,12,15,15,840.5,112.0,3.9,23.3,696.0,371.15,268.26
2018,5,12,15,30,826.0,109.0,3.9,23.3,652.0,319.4,223.39
2018,5,12,15,45,804.5,106.5,3.9,22.7,603.0,267.62,179.14
2018,5,12,16,0,783.0,104.0,3.9,22.1,554.0,217.95,137.47
2018,5,12,16,15,755.0,101.0,3.8,21.7,502.5,169.38,99.53
2018,5,12,16,30,727.0,98.0,3.7,21.3,451.0,118.02,64.72
2018,5,12,16,45,691.0,93.0,3.65,20.9,398.0,73.77,45.13
2018,5,12,17,0,655.0,88.0,3.6,20.5,345.0,57.54,44.52
2018,5,12,17,15,607.5,82.0,3.3,19.9,293.0,55.78,43.24
2018,5,12,17,30,560.0,76.0,3.0,19.3,241.0,53.92,41.76
2018,5,12,17,45,491.5,67.5,2.75,18.65,191.5,49.73,38.11
2018,5,12,18,0,423.0,59.0,2.5,18.0,142.0,45.33,34.08
2018,5,12,18,15,322.5,47.5,2.25,17.25,100.0,36.44,25.88
2018,5,12,18,30,222.0,36.0,2.0,16.5,58.0,28.23,17.44
2018,5,12,18,45,124.5,21.5,1.8,15.7,32.5,17.15,0.0
2018,5,12,19,0,27.0,7.0,1.6,14.9,7.0,6.67,0.0
2018,5,12,19,15,13.5,3.5,1.55,14.6,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,5,13,5,0,4.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,5,13,5,15,24.0,7.5,2.05,11.85,9.5,17.41,0.0
2018,5,13,5,30,44.0,13.0,2.1,12.1,17.0,42.5,26.53
2018,5,13,5,45,39.5,15.0,2.15,12.3,20.0,42.55,30.46
2018,5,13,6,0,35.0,17.0,2.2,12.5,23.0,43.07,31.77
2018,5,13,6,15,17.5,20.5,2.15,12.9,23.5,32.84,23.05
2018,5,13,6,30,0.0,24.0,2.1,13.3,24.0,22.25,13.56
2018,5,13,6,45,0.0,45.5,2.05,13.7,45.5,42.26,30.7
2018,5,13,7,0,0.0,67.0,2.0,14.1,67.0,62.33,47.62
2018,5,13,7,15,0.0,77.0,1.95,14.7,77.0,71.67,55.2
2018,5,13,7,30,0.0,87.0,1.9,15.3,87.0,81.25,62.85
2018,5,13,7,45,0.0,103.0,1.85,15.85,103.0,96.88,75.41
2018,5,13,8,0,0.0,119.0,1.8,16.4,119.0,112.51,87.76
2018,5,13,8,15,4.0,156.5,1.75,17.0,159.0,153.4,120.5
2018,5,13,8,30,8.0,194.0,1.7,17.6,199.0,194.64,152.75
2018,5,13,8,45,23.0,238.5,1.7,18.2,254.5,253.54,198.54
2018,5,13,9,0,38.0,283.0,1.7,18.8,310.0,326.44,253.7
2018,5,13,9,15,223.5,276.0,1.75,19.35,451.0,521.49,403.92
2018,5,13,9,30,409.0,269.0,1.8,19.9,592.0,706.36,537.41
2018,5,13,9,45,659.0,187.0,1.8,20.5,732.5,865.95,647.66
2018,5,13,10,0,909.0,105.0,1.8,21.1,873.0,1007.41,736.18
2018,5,13,10,15,915.5,105.5,1.9,21.55,900.0,1011.31,736.11
2018,5,13,10,30,922.0,106.0,2.0,22.0,927.0,1012.0,735.7
2018,5,13,10,45,926.0,107.5,2.05,22.5,947.0,1008.05,731.68
2018,5,13,11,0,930.0,109.0,2.1,23.0,967.0,1000.84,725.74
2018,5,13,11,15,932.5,109.0,2.2,23.25,979.0,987.5,717.26
2018,5,13,11,30,935.0,109.0,2.3,23.5,991.0,971.07,706.86
2018,5,13,11,45,936.0,109.0,2.35,23.75,995.5,950.27,693.15
2018,5,13,12,0,937.0,109.0,2.4,24.0,1000.0,926.62,677.63
2018,5,13,12,15,929.0,114.0,2.5,24.15,994.5,897.22,659.0
2018,5,13,12,30,921.0,119.0,2.6,24.3,989.0,865.57,638.75
2018,5,13,12,45,898.5,130.0,2.7,24.4,971.0,825.82,612.97
2018,5,13,13,0,876.0,141.0,2.8,24.5,953.0,785.01,586.21
2018,5,13,13,15,805.5,172.5,2.9,24.45,907.5,728.03,546.55
2018,5,13,13,30,735.0,204.0,3.0,24.4,862.0,671.61,505.63
