Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,0.7,14.3,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,0.7,14.7,17.0,56.98,0.0
2018,6,22,5,15,252.0,25.5,0.75,15.55,50.5,163.62,96.33
2018,6,22,5,30,394.0,37.0,0.8,16.4,84.0,263.82,204.24
2018,6,22,5,45,468.0,45.0,0.8,17.25,126.5,331.42,263.83
2018,6,22,6,0,542.0,53.0,0.8,18.1,169.0,405.09,324.84
2018,6,22,6,15,489.0,71.0,0.8,19.05,196.5,416.82,334.67
2018,6,22,6,30,436.0,89.0,0.8,20.0,224.0,418.36,335.37
2018,6,22,6,45,404.5,107.0,0.8,20.9,250.0,434.28,345.96
2018,6,22,7,0,373.0,125.0,0.8,21.8,276.0,446.49,352.76
2018,6,22,7,15,433.5,135.5,0.95,23.0,333.5,518.26,404.95
2018,6,22,7,30,494.0,146.0,1.1,24.2,391.0,593.07,457.07
2018,6,22,7,45,669.5,118.0,1.25,25.35,487.0,729.74,550.84
2018,6,22,8,0,845.0,90.0,1.4,26.5,583.0,863.7,636.43
2018,6,22,8,15,874.0,89.5,1.55,27.65,636.5,901.77,656.72
2018,6,22,8,30,903.0,89.0,1.7,28.8,690.0,946.19,681.78
2018,6,22,8,45,915.0,91.0,1.85,29.9,734.5,975.98,697.24
2018,6,22,9,0,927.0,93.0,2.0,31.0,779.0,1003.29,711.11
2018,6,22,9,15,935.0,95.5,2.05,31.7,818.5,1024.61,721.15
2018,6,22,9,30,943.0,98.0,2.1,32.4,858.0,1043.0,729.44
2018,6,22,9,45,947.5,101.0,2.15,33.1,891.5,1055.41,734.13
2018,6,22,10,0,952.0,104.0,2.2,33.8,925.0,1064.61,737.0
2018,6,22,10,15,957.5,105.0,2.2,34.2,952.5,1069.41,737.66
2018,6,22,10,30,963.0,106.0,2.2,34.6,980.0,1070.95,736.51
2018,6,22,10,45,966.0,107.0,2.25,35.0,1000.5,1066.72,732.65
2018,6,22,11,0,969.0,108.0,2.3,35.4,1021.0,1059.23,726.99
2018,6,22,11,15,971.5,108.0,2.4,35.65,1034.0,1047.01,719.59
2018,6,22,11,30,974.0,108.0,2.5,35.9,1047.0,1031.64,710.36
2018,6,22,11,45,974.5,108.5,2.55,36.15,1052.5,1011.83,697.96
2018,6,22,12,0,975.0,109.0,2.6,36.4,1058.0,989.12,683.86
2018,6,22,12,15,973.5,109.5,2.7,36.5,1055.5,961.89,667.81
2018,6,22,12,30,972.0,110.0,2.8,36.6,1053.0,932.14,650.09
2018,6,22,12,45,969.5,110.0,2.9,36.7,1043.0,898.71,629.91
2018,6,22,13,0,967.0,110.0,3.0,36.8,1033.0,863.08,608.15
2018,6,22,13,15,963.0,109.5,3.1,36.7,1015.5,823.8,584.28
2018,6,22,13,30,959.0,109.0,3.2,36.6,998.0,782.7,558.91
2018,6,22,13,45,953.5,108.0,3.25,36.55,973.0,738.5,529.84
2018,6,22,14,0,948.0,107.0,3.3,36.5,948.0,692.94,498.22
2018,6,22,14,15,941.5,105.5,3.35,36.25,917.0,645.22,464.67
2018,6,22,14,30,935.0,104.0,3.4,36.0,886.0,596.61,429.53
2018,6,22,14,45,926.0,102.5,3.5,35.8,849.0,546.1,391.99
2018,6,22,15,0,917.0,101.0,3.6,35.6,812.0,495.34,353.11
2018,6,22,15,15,906.0,99.0,3.6,35.6,770.0,443.35,311.81
2018,6,22,15,30,895.0,97.0,3.6,35.6,728.0,391.74,269.83
2018,6,22,15,45,880.0,94.5,3.7,34.85,681.0,339.12,227.3
2018,6,22,16,0,865.0,92.0,3.8,34.1,634.0,287.67,185.14
2018,6,22,16,15,844.5,89.0,3.8,33.6,583.5,229.2,138.14
2018,6,22,16,30,824.0,86.0,3.8,33.1,533.0,179.69,99.82
2018,6,22,16,45,798.5,82.5,3.8,32.6,481.0,131.7,67.08
2018,6,22,17,0,773.0,79.0,3.8,32.1,429.0,86.75,44.17
2018,6,22,17,15,738.5,75.0,3.65,31.3,376.5,52.53,38.28
2018,6,22,17,30,704.0,71.0,3.5,30.5,324.0,51.57,37.75
2018,6,22,17,45,655.0,66.0,3.3,29.7,272.0,45.1,32.5
2018,6,22,18,0,606.0,61.0,3.1,28.9,220.0,43.37,31.14
2018,6,22,18,15,533.5,54.0,2.7,27.6,172.0,39.82,28.15
2018,6,22,18,30,461.0,47.0,2.3,26.3,124.0,36.13,24.83
2018,6,22,18,45,349.0,37.5,1.9,25.05,85.0,29.89,19.03
2018,6,22,19,0,237.0,28.0,1.5,23.8,46.0,23.36,9.77
2018,6,22,19,15,125.5,15.0,1.4,23.2,24.0,14.3,0.0
2018,6,22,19,30,14.0,2.0,1.3,22.6,2.0,0.0,0.0
2018,6,22,19,45,7.0,1.0,1.2,22.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,23,4,45,48.0,6.5,0.55,18.45,8.0,0.0,0.0
2018,6,23,5,0,96.0,13.0,0.5,18.7,16.0,50.4,0.0
2018,6,23,5,15,229.5,25.0,0.5,19.4,48.0,152.68,86.63
2018,6,23,5,30,363.0,37.0,0.5,20.1,80.0,248.28,188.87
2018,6,23,5,45,455.0,45.0,0.45,20.8,124.5,324.09,253.41
2018,6,23,6,0,547.0,53.0,0.4,21.5,169.0,407.62,320.36
2018,6,23,6,15,606.5,58.5,0.5,22.45,219.0,474.96,372.85
2018,6,23,6,30,666.0,64.0,0.6,23.4,269.0,546.24,425.9
2018,6,23,6,45,707.0,67.5,0.65,24.3,321.0,602.02,464.4
2018,6,23,7,0,748.0,71.0,0.7,25.2,373.0,663.22,504.38
2018,6,23,7,15,777.5,74.0,0.95,26.35,425.0,715.98,538.97
2018,6,23,7,30,807.0,77.0,1.2,27.5,477.0,768.77,572.67
2018,6,23,7,45,829.5,79.0,1.4,28.6,527.5,814.1,600.11
2018,6,23,8,0,852.0,81.0,1.6,29.7,578.0,851.16,621.6
2018,6,23,8,15,868.5,83.5,1.75,30.55,626.0,889.34,643.62
2018,6,23,8,30,885.0,86.0,1.9,31.4,674.0,925.73,664.16
2018,6,23,8,45,898.0,87.5,2.05,32.3,718.5,955.6,680.2
2018,6,23,9,0,911.0,89.0,2.2,33.2,763.0,983.11,694.67
2018,6,23,9,15,922.5,90.0,2.3,33.75,803.0,1006.04,706.69
2018,6,23,9,30,934.0,91.0,2.4,34.3,843.0,1026.21,717.05
2018,6,23,9,45,943.0,91.0,2.5,34.85,877.0,1039.88,723.45
2018,6,23,10,0,952.0,91.0,2.6,35.4,911.0,1050.5,728.12
2018,6,23,10,15,957.5,91.5,2.65,35.7,938.5,1055.03,729.44
2018,6,23,10,30,963.0,92.0,2.7,36.0,966.0,1056.32,728.96
2018,6,23,10,45,966.0,93.5,2.75,36.35,986.5,1052.91,725.61
2018,6,23,11,0,969.0,95.0,2.8,36.7,1007.0,1046.21,720.42
2018,6,23,11,15,971.5,95.0,2.85,36.9,1020.0,1034.26,712.61
2018,6,23,11,30,974.0,95.0,2.9,37.1,1033.0,1019.16,703.0
2018,6,23,11,45,974.0,95.0,3.0,37.3,1038.0,998.67,690.55
2018,6,23,12,0,974.0,95.0,3.1,37.5,1043.0,975.3,676.35
2018,6,23,12,15,972.5,96.0,3.2,37.5,1041.0,948.82,660.72
2018,6,23,12,30,971.0,97.0,3.3,37.5,1039.0,919.77,643.38
2018,6,23,12,45,967.0,98.0,3.4,37.5,1028.5,886.24,623.06
2018,6,23,13,0,963.0,99.0,3.5,37.5,1018.0,850.57,601.19
2018,6,23,13,15,959.5,98.5,3.6,37.3,1001.0,811.94,577.66
2018,6,23,13,30,956.0,98.0,3.7,37.1,984.0,771.45,552.59
2018,6,23,13,45,950.5,97.0,3.75,36.95,959.5,727.49,523.92
2018,6,23,14,0,945.0,96.0,3.8,36.8,935.0,682.17,492.36
2018,6,23,14,15,938.0,95.0,3.9,36.5,904.0,634.81,458.98
2018,6,23,14,30,931.0,94.0,4.0,36.2,873.0,586.61,424.0
2018,6,23,14,45,921.5,93.0,4.05,35.9,836.5,536.54,386.51
2018,6,23,15,0,912.0,92.0,4.1,35.6,800.0,486.28,347.75
2018,6,23,15,15,901.5,90.0,4.1,35.6,758.5,434.81,306.59
2018,6,23,15,30,891.0,88.0,4.1,35.6,717.0,383.68,264.73
2018,6,23,15,45,876.0,86.5,4.1,34.75,671.0,332.13,222.79
2018,6,23,16,0,861.0,85.0,4.1,33.9,625.0,281.75,181.26
2018,6,23,16,15,842.0,82.0,4.05,33.35,575.5,230.76,139.69
2018,6,23,16,30,823.0,79.0,4.0,32.8,526.0,174.58,96.1
2018,6,23,16,45,798.5,76.0,3.95,32.25,475.0,127.11,63.56
2018,6,23,17,0,774.0,73.0,3.9,31.7,424.0,82.55,40.73
2018,6,23,17,15,741.0,69.5,3.7,30.85,372.0,48.15,34.71
2018,6,23,17,30,708.0,66.0,3.5,30.0,320.0,47.39,34.33
2018,6,23,17,45,659.5,61.5,3.35,29.15,269.0,45.72,33.11
2018,6,23,18,0,611.0,57.0,3.2,28.3,218.0,40.09,28.45
2018,6,23,18,15,544.0,50.5,2.9,27.25,171.0,36.82,25.65
2018,6,23,18,30,477.0,44.0,2.6,26.2,124.0,33.41,22.56
2018,6,23,18,45,368.5,35.5,2.35,25.1,85.0,27.98,17.45
2018,6,23,19,0,260.0,27.0,2.1,24.0,46.0,22.32,9.19
2018,6,23,19,15,138.5,14.5,1.95,23.35,24.0,13.82,0.0
2018,6,23,19,30,17.0,2.0,1.8,22.7,2.0,0.0,0.0
2018,6,23,19,45,8.5,1.0,1.7,22.1,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,21.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,19.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,24,4,45,42.0,6.0,1.6,16.6,7.0,0.0,0.0
2018,6,24,5,0,84.0,12.0,1.7,16.9,14.0,44.63,0.0
2018,6,24,5,15,194.5,24.5,1.85,17.5,43.5,135.61,75.85
2018,6,24,5,30,305.0,37.0,2.0,18.1,73.0,219.58,169.64
2018,6,24,5,45,320.0,43.0,2.15,18.65,96.5,249.0,199.48
2018,6,24,6,0,335.0,49.0,2.3,19.2,120.0,278.9,227.11
2018,6,24,6,15,167.5,49.5,2.35,19.95,85.0,180.61,147.09
2018,6,24,6,30,0.0,50.0,2.4,20.7,50.0,46.46,33.18
2018,6,24,6,45,13.5,74.0,2.45,21.45,79.5,78.86,60.33
2018,6,24,7,0,27.0,98.0,2.5,22.2,109.0,119.42,93.52
2018,6,24,7,15,152.5,129.5,2.45,22.95,204.0,263.68,211.81
2018,6,24,7,30,278.0,161.0,2.4,23.7,299.0,419.27,332.72
2018,6,24,7,45,494.0,140.0,2.35,24.45,416.0,598.9,467.71
2018,6,24,8,0,710.0,119.0,2.3,25.2,533.0,783.32,594.77
2018,6,24,8,15,747.5,118.5,2.25,25.85,586.0,828.76,620.55
2018,6,24,8,30,785.0,118.0,2.2,26.5,639.0,878.33,649.64
2018,6,24,8,45,799.5,121.0,2.2,27.2,682.0,909.19,666.06
2018,6,24,9,0,814.0,124.0,2.2,27.9,725.0,937.92,681.05
2018,6,24,9,15,829.0,124.5,2.2,28.5,764.5,961.98,693.18
2018,6,24,9,30,844.0,125.0,2.2,29.1,804.0,974.9,698.21
2018,6,24,9,45,858.0,123.5,2.25,29.7,838.5,990.87,705.86
2018,6,24,10,0,872.0,122.0,2.3,30.3,873.0,1004.15,711.83
2018,6,24,10,15,878.5,123.0,2.25,30.85,900.0,1009.73,712.16
2018,6,24,10,30,885.0,124.0,2.2,31.4,927.0,1012.3,710.78
2018,6,24,10,45,890.0,125.5,2.2,31.95,948.0,1010.84,707.6
2018,6,24,11,0,895.0,127.0,2.2,32.5,969.0,1006.29,702.69
2018,6,24,11,15,898.5,127.0,2.25,32.8,982.5,995.76,695.48
2018,6,24,11,30,902.0,127.0,2.3,33.1,996.0,982.28,686.58
2018,6,24,11,45,904.0,126.5,2.35,33.4,1002.0,964.06,674.83
2018,6,24,12,0,906.0,126.0,2.4,33.7,1008.0,943.14,661.45
2018,6,24,12,15,905.0,127.0,2.45,33.8,1006.5,918.36,646.21
2018,6,24,12,30,904.0,128.0,2.5,33.9,1005.0,891.22,629.46
2018,6,24,12,45,901.0,128.5,2.6,34.05,995.5,859.76,610.1
2018,6,24,13,0,898.0,129.0,2.7,34.2,986.0,826.31,589.29
2018,6,24,13,15,894.0,128.5,2.75,34.15,969.5,789.36,566.17
2018,6,24,13,30,890.0,128.0,2.8,34.1,953.0,750.75,541.72
2018,6,24,13,45,885.0,126.5,2.9,34.05,929.5,709.12,513.62
2018,6,24,14,0,880.0,125.0,3.0,34.0,906.0,666.23,483.76
2018,6,24,14,15,872.5,123.5,3.05,33.8,876.0,620.79,451.42
2018,6,24,14,30,865.0,122.0,3.1,33.6,846.0,574.66,417.69
2018,6,24,14,45,855.5,120.0,3.15,33.4,810.5,526.63,381.65
2018,6,24,15,0,846.0,118.0,3.2,33.2,775.0,478.5,344.48
2018,6,24,15,15,833.5,115.5,3.2,33.2,734.0,423.42,301.05
2018,6,24,15,30,821.0,113.0,3.2,33.2,693.0,373.95,260.69
2018,6,24,15,45,795.5,113.0,3.35,32.45,645.0,323.51,220.06
2018,6,24,16,0,770.0,113.0,3.5,31.7,597.0,275.45,180.85
2018,6,24,16,15,705.5,121.5,3.55,31.1,537.5,223.4,140.45
2018,6,24,16,30,641.0,130.0,3.6,30.5,478.0,183.04,111.0
2018,6,24,16,45,606.5,123.0,3.65,29.9,426.5,140.34,81.86
2018,6,24,17,0,572.0,116.0,3.7,29.3,375.0,101.57,61.13
2018,6,24,17,15,562.5,103.5,3.75,28.4,332.5,68.15,51.88
2018,6,24,17,30,553.0,91.0,3.8,27.5,290.0,61.73,46.84
2018,6,24,17,45,524.5,80.5,3.8,26.65,245.5,56.4,42.56
2018,6,24,18,0,496.0,70.0,3.8,25.8,201.0,50.65,37.78
2018,6,24,18,15,445.5,59.5,3.7,24.8,158.5,44.43,32.45
2018,6,24,18,30,395.0,49.0,3.6,23.8,116.0,37.82,26.55
2018,6,24,18,45,298.0,38.0,3.55,22.75,79.0,30.26,19.56
2018,6,24,19,0,201.0,27.0,3.5,21.7,42.0,21.29,8.73
2018,6,24,19,15,106.5,14.5,3.4,21.05,22.0,13.82,0.0
2018,6,24,19,30,12.0,2.0,3.3,20.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,19.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,25,4,45,22.0,4.5,2.0,15.2,5.0,0.0,0.0
2018,6,25,5,0,44.0,9.0,2.1,15.3,10.0,25.93,0.0
2018,6,25,5,15,124.0,22.0,2.2,15.7,34.5,100.0,53.83
2018,6,25,5,30,204.0,35.0,2.3,16.1,59.0,165.58,128.24
2018,6,25,5,45,228.0,40.5,2.4,16.5,79.0,191.28,154.25
2018,6,25,6,0,252.0,46.0,2.5,16.9,99.0,220.06,180.9
2018,6,25,6,15,126.0,37.0,2.5,17.45,63.5,136.43,111.55
2018,6,25,6,30,0.0,28.0,2.5,18.0,28.0,25.97,16.34
2018,6,25,6,45,0.0,37.5,2.5,18.55,37.5,34.82,23.76
2018,6,25,7,0,0.0,47.0,2.5,19.1,47.0,43.67,31.03
2018,6,25,7,15,0.0,67.5,2.45,19.7,67.5,62.8,46.69
2018,6,25,7,30,0.0,88.0,2.4,20.3,88.0,82.13,62.23
2018,6,25,7,45,0.0,103.0,2.35,20.95,103.0,96.74,73.69
2018,6,25,8,0,0.0,118.0,2.3,21.6,118.0,111.36,84.97
2018,6,25,8,15,1.0,137.0,2.3,22.3,137.5,130.84,100.0
2018,6,25,8,30,2.0,156.0,2.3,23.0,157.0,150.35,114.8
2018,6,25,8,45,19.0,174.5,2.25,23.7,188.5,192.6,147.8
2018,6,25,9,0,36.0,193.0,2.2,24.4,220.0,227.74,174.63
2018,6,25,9,15,128.0,202.0,2.25,25.05,304.0,337.49,260.23
2018,6,25,9,30,220.0,211.0,2.3,25.7,388.0,448.74,343.5
2018,6,25,9,45,249.5,248.0,2.3,26.35,456.5,517.4,391.08
2018,6,25,10,0,279.0,285.0,2.3,27.0,525.0,584.56,436.57
2018,6,25,10,15,446.5,261.0,2.4,27.55,659.5,735.1,542.82
2018,6,25,10,30,614.0,237.0,2.5,28.1,794.0,874.76,636.95
2018,6,25,10,45,697.0,212.0,2.6,28.6,857.5,922.74,666.16
2018,6,25,11,0,780.0,187.0,2.7,29.1,921.0,962.24,690.15
2018,6,25,11,15,826.5,165.5,2.8,29.45,953.0,972.05,695.51
2018,6,25,11,30,873.0,144.0,2.9,29.8,985.0,971.14,694.37
2018,6,25,11,45,885.5,137.5,3.05,30.1,995.0,957.42,685.68
2018,6,25,12,0,898.0,131.0,3.2,30.4,1005.0,940.76,675.19
2018,6,25,12,15,902.0,128.5,3.35,30.5,1005.0,917.36,660.83
2018,6,25,12,30,906.0,126.0,3.5,30.6,1005.0,891.44,644.76
2018,6,25,12,45,909.5,122.0,3.6,30.7,997.5,861.32,625.52
2018,6,25,13,0,913.0,118.0,3.7,30.8,990.0,828.84,604.6
2018,6,25,13,15,910.5,117.0,3.8,30.75,974.0,792.17,581.04
2018,6,25,13,30,908.0,116.0,3.9,30.7,958.0,753.7,556.02
2018,6,25,13,45,904.5,114.5,4.0,30.65,935.5,712.47,527.59
2018,6,25,14,0,901.0,113.0,4.1,30.6,913.0,669.81,496.87
2018,6,25,14,15,895.0,111.5,4.1,30.4,883.5,624.43,463.46
2018,6,25,14,30,889.0,110.0,4.1,30.2,854.0,578.19,428.57
2018,6,25,14,45,881.0,107.5,4.15,29.95,818.5,529.47,391.12
2018,6,25,15,0,873.0,105.0,4.2,29.7,783.0,480.48,352.38
2018,6,25,15,15,861.5,103.0,4.2,29.7,742.5,430.41,311.42
2018,6,25,15,30,850.0,101.0,4.2,29.7,702.0,380.79,269.92
2018,6,25,15,45,837.0,98.0,4.15,29.05,657.5,330.56,227.93
2018,6,25,16,0,824.0,95.0,4.1,28.4,613.0,274.64,181.26
2018,6,25,16,15,807.5,91.0,4.05,27.9,565.0,224.93,139.74
2018,6,25,16,30,791.0,87.0,4.0,27.4,517.0,177.02,101.53
2018,6,25,16,45,768.0,83.5,3.95,26.95,467.5,130.86,69.05
2018,6,25,17,0,745.0,80.0,3.9,26.5,418.0,87.45,46.05
2018,6,25,17,15,713.5,75.0,3.8,25.9,367.0,52.36,39.06
2018,6,25,17,30,682.0,70.0,3.7,25.3,316.0,45.86,33.75
2018,6,25,17,45,638.0,64.5,3.6,24.75,266.0,43.81,32.13
2018,6,25,18,0,594.0,59.0,3.5,24.2,216.0,41.63,30.31
2018,6,25,18,15,528.0,52.0,3.35,23.4,169.5,38.02,27.15
2018,6,25,18,30,462.0,45.0,3.2,22.6,123.0,34.24,23.66
2018,6,25,18,45,347.0,35.5,3.05,21.85,83.0,27.91,17.69
2018,6,25,19,0,232.0,26.0,2.9,21.1,43.0,21.25,8.82
2018,6,25,19,15,125.0,14.0,2.85,20.5,22.5,13.34,0.0
2018,6,25,19,30,18.0,2.0,2.8,19.9,2.0,0.0,0.0
2018,6,25,19,45,9.0,1.0,2.7,19.35,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,6,26,4,45,53.5,6.5,1.65,13.65,8.0,0.0,0.0
2018,6,26,5,0,107.0,13.0,1.8,14.0,16.0,54.51,0.0
2018,6,26,5,15,247.5,24.0,1.85,14.6,48.0,158.07,85.63
2018,6,26,5,30,388.0,35.0,1.9,15.2,80.0,257.52,200.65
2018,6,26,5,45,447.0,42.5,1.9,15.85,118.0,315.79,254.81
2018,6,26,6,0,506.0,50.0,1.9,16.5,156.0,378.89,309.52
2018,6,26,6,15,345.0,72.0,1.9,17.35,153.0,322.27,264.75
2018,6,26,6,30,184.0,94.0,1.9,18.2,150.0,242.58,198.74
2018,6,26,6,45,188.5,111.5,1.85,19.1,178.0,272.63,222.59
2018,6,26,7,0,193.0,129.0,1.8,20.0,206.0,302.37,244.95
2018,6,26,7,15,226.0,151.5,1.8,20.9,254.0,360.19,289.05
2018,6,26,7,30,259.0,174.0,1.8,21.8,302.0,419.33,332.65
2018,6,26,7,45,317.5,189.5,1.75,22.75,362.5,492.74,385.96
2018,6,26,8,0,376.0,205.0,1.7,23.7,423.0,583.35,449.28
2018,6,26,8,15,533.0,178.0,1.8,24.6,515.5,701.34,533.41
2018,6,26,8,30,690.0,151.0,1.9,25.5,608.0,832.78,620.3
2018,6,26,8,45,807.5,118.5,1.95,26.35,688.0,913.39,669.1
2018,6,26,9,0,925.0,86.0,2.0,27.2,768.0,992.37,715.85
2018,6,26,9,15,932.5,88.0,2.1,27.95,807.0,1012.9,725.53
2018,6,26,9,30,940.0,90.0,2.2,28.7,846.0,1030.52,734.0
2018,6,26,9,45,945.5,92.5,2.35,29.45,879.5,1043.67,740.3
2018,6,26,10,0,951.0,95.0,2.5,30.2,913.0,1053.65,744.68
2018,6,26,10,15,956.0,96.0,2.6,30.75,940.5,1058.28,745.9
2018,6,26,10,30,961.0,97.0,2.7,31.3,968.0,1059.67,745.23
2018,6,26,10,45,965.0,97.5,2.8,31.85,988.5,1056.26,741.72
2018,6,26,11,0,969.0,98.0,2.9,32.4,1009.0,1049.58,736.32
2018,6,26,11,15,971.0,98.5,3.1,32.6,1022.5,1037.73,729.69
2018,6,26,11,30,973.0,99.0,3.3,32.8,1036.0,1022.71,721.05
2018,6,26,11,45,974.0,99.5,3.45,33.05,1042.0,1003.69,709.32
2018,6,26,12,0,975.0,100.0,3.6,33.3,1048.0,981.73,695.72
2018,6,26,12,15,975.5,99.5,3.75,33.25,1047.0,955.6,680.23
2018,6,26,12,30,976.0,99.0,3.9,33.2,1046.0,926.84,662.91
2018,6,26,12,45,976.0,97.5,4.05,33.2,1037.0,894.22,642.79
2018,6,26,13,0,976.0,96.0,4.2,33.2,1028.0,859.23,620.9
2018,6,26,13,15,973.0,95.0,4.25,33.0,1011.0,820.16,596.15
2018,6,26,13,30,970.0,94.0,4.3,32.8,994.0,779.17,569.86
2018,6,26,13,45,965.5,94.0,4.4,32.65,970.5,736.27,541.53
2018,6,26,14,0,961.0,94.0,4.5,32.5,947.0,691.88,509.93
2018,6,26,14,15,955.5,93.0,4.55,32.2,917.5,644.74,475.73
2018,6,26,14,30,950.0,92.0,4.6,31.9,888.0,596.6,439.85
2018,6,26,14,45,942.0,90.5,4.65,31.55,851.5,545.98,401.28
2018,6,26,15,0,934.0,89.0,4.7,31.2,815.0,495.01,361.24
2018,6,26,15,15,923.5,87.5,4.7,31.2,773.0,442.89,318.63
2018,6,26,15,30,913.0,86.0,4.7,31.2,731.0,391.06,275.28
2018,6,26,15,45,900.5,84.0,4.65,30.35,685.5,338.74,231.67
2018,6,26,16,0,888.0,82.0,4.6,29.5,640.0,287.33,188.27
2018,6,26,16,15,871.5,79.0,4.55,28.9,590.5,235.44,144.95
2018,6,26,16,30,855.0,76.0,4.5,28.3,541.0,185.24,104.98
2018,6,26,16,45,833.0,73.0,4.4,27.75,489.5,129.15,64.91
2018,6,26,17,0,811.0,70.0,4.3,27.2,438.0,82.9,40.47
2018,6,26,17,15,780.5,66.5,4.2,26.45,385.5,45.92,33.5
2018,6,26,17,30,750.0,63.0,4.1,25.7,333.0,45.03,32.98
2018,6,26,17,45,707.0,58.0,4.0,24.95,281.0,42.81,31.25
2018,6,26,18,0,664.0,53.0,3.9,24.2,229.0,40.49,29.33
2018,6,26,18,15,592.0,47.5,3.65,23.3,179.5,34.35,24.0
2018,6,26,18,30,520.0,42.0,3.4,22.4,130.0,31.64,21.46
2018,6,26,18,45,401.0,34.0,3.2,21.5,88.5,26.55,16.6
2018,6,26,19,0,282.0,26.0,3.0,20.6,47.0,21.27,8.92
2018,6,26,19,15,150.0,14.0,2.9,20.0,24.5,13.34,0.0
2018,6,26,19,30,18.0,2.0,2.8,19.4,2.0,0.0,0.0
2018,6,26,19,45,9.0,1.0,2.75,18.8,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,27,4,45,56.5,6.5,2.25,13.0,8.0,0.0,0.0
2018,6,27,5,0,113.0,13.0,2.3,13.1,16.0,56.77,0.0
2018,6,27,5,15,168.5,18.5,2.3,13.55,33.0,116.61,60.28
2018,6,27,5,30,224.0,24.0,2.3,14.0,50.0,162.88,126.85
2018,6,27,5,45,325.5,32.0,2.25,14.45,89.5,236.37,192.65
2018,6,27,6,0,427.0,40.0,2.2,14.9,129.0,319.19,264.17
2018,6,27,6,15,213.5,41.5,2.15,15.6,86.0,197.49,164.17
2018,6,27,6,30,0.0,43.0,2.1,16.3,43.0,39.93,28.29
2018,6,27,6,45,0.0,55.5,2.05,17.05,55.5,51.59,38.08
2018,6,27,7,0,0.0,68.0,2.0,17.8,68.0,63.26,47.61
2018,6,27,7,15,3.0,101.5,2.0,18.7,103.0,98.56,76.53
2018,6,27,7,30,6.0,135.0,2.0,19.6,138.0,135.0,105.67
2018,6,27,7,45,114.5,160.5,1.95,20.5,226.5,273.42,218.63
2018,6,27,8,0,223.0,186.0,1.9,21.4,315.0,412.3,326.0
2018,6,27,8,15,431.5,163.0,1.95,22.3,439.5,592.21,461.33
2018,6,27,8,30,640.0,140.0,2.0,23.2,564.0,773.61,587.24
2018,6,27,8,45,789.5,111.0,2.05,24.1,669.0,887.48,659.47
2018,6,27,9,0,939.0,82.0,2.1,25.0,774.0,1000.89,729.03
2018,6,27,9,15,940.5,87.5,2.25,25.65,812.0,1019.88,738.28
2018,6,27,9,30,942.0,93.0,2.4,26.3,850.0,1035.65,746.49
2018,6,27,9,45,939.5,100.0,2.55,26.95,881.5,1045.83,751.21
2018,6,27,10,0,937.0,107.0,2.7,27.6,913.0,1052.58,753.87
2018,6,27,10,15,942.0,109.0,2.9,28.0,941.0,1058.11,757.06
2018,6,27,10,30,947.0,111.0,3.1,28.4,969.0,1060.4,758.23
2018,6,27,10,45,950.5,112.0,3.3,28.85,989.5,1056.9,755.62
2018,6,27,11,0,954.0,113.0,3.5,29.3,1010.0,1050.17,751.02
2018,6,27,11,15,956.0,114.5,3.65,29.45,1024.0,1039.26,744.32
2018,6,27,11,30,958.0,116.0,3.8,29.6,1038.0,1025.21,735.65
2018,6,27,11,45,958.0,116.5,3.95,29.75,1043.5,1005.29,723.22
2018,6,27,12,0,958.0,117.0,4.1,29.9,1049.0,982.54,708.96
2018,6,27,12,15,958.5,116.5,4.2,29.85,1047.5,956.62,692.86
2018,6,27,12,30,959.0,116.0,4.3,29.8,1046.0,928.13,675.01
2018,6,27,12,45,958.0,114.5,4.4,29.75,1036.5,895.05,654.0
2018,6,27,13,0,957.0,113.0,4.5,29.7,1027.0,859.73,631.33
2018,6,27,13,15,953.5,112.0,4.55,29.45,1009.5,820.82,606.33
2018,6,27,13,30,950.0,111.0,4.6,29.2,992.0,780.07,579.86
2018,6,27,13,45,945.0,110.5,4.65,29.0,968.5,737.06,550.5
2018,6,27,14,0,940.0,110.0,4.7,28.8,945.0,692.65,518.44
2018,6,27,14,15,934.0,108.5,4.75,28.5,914.5,645.59,483.86
2018,6,27,14,30,928.0,107.0,4.8,28.2,884.0,597.61,447.61
2018,6,27,14,45,920.0,104.5,4.8,27.85,847.5,547.08,408.4
2018,6,27,15,0,912.0,102.0,4.8,27.5,811.0,496.22,367.8
2018,6,27,15,15,900.5,100.0,4.8,27.5,769.0,444.25,324.79
2018,6,27,15,30,889.0,98.0,4.8,27.5,727.0,392.69,281.16
2018,6,27,15,45,857.5,99.5,4.8,26.6,674.0,338.53,236.23
2018,6,27,16,0,826.0,101.0,4.8,25.7,621.0,280.58,188.12
2018,6,27,16,15,772.0,106.0,4.8,25.0,561.5,230.59,147.42
2018,6,27,16,30,718.0,111.0,4.8,24.3,502.0,180.39,108.68
2018,6,27,16,45,676.0,107.5,4.8,23.65,447.0,135.68,77.5
2018,6,27,17,0,634.0,104.0,4.8,23.0,392.0,95.65,56.13
2018,6,27,17,15,645.5,91.0,4.75,22.15,353.5,58.73,45.18
2018,6,27,17,30,657.0,78.0,4.7,21.3,315.0,51.76,39.46
2018,6,27,17,45,612.5,70.5,4.6,20.5,264.5,48.42,36.75
2018,6,27,18,0,568.0,63.0,4.5,19.7,214.0,44.82,33.71
2018,6,27,18,15,505.0,55.0,4.4,18.9,168.0,40.52,29.89
2018,6,27,18,30,442.0,47.0,4.3,18.1,122.0,35.99,25.67
2018,6,27,18,45,357.0,37.0,4.15,17.3,85.0,29.31,19.29
2018,6,27,19,0,272.0,27.0,4.0,16.5,48.0,22.25,9.87
2018,6,27,19,15,146.0,15.0,3.9,16.05,25.5,14.3,0.0
2018,6,27,19,30,20.0,3.0,3.8,15.6,3.0,0.0,0.0
2018,6,27,19,45,10.0,1.5,3.75,15.15,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,28,4,45,38.0,6.0,3.1,13.0,7.0,0.0,0.0
2018,6,28,5,0,76.0,12.0,3.2,13.2,14.0,41.22,0.0
2018,6,28,5,15,200.0,24.5,3.3,13.65,44.0,136.52,68.63
2018,6,28,5,30,324.0,37.0,3.4,14.1,74.0,227.57,178.06
2018,6,28,5,45,417.5,45.5,3.5,14.55,117.0,302.78,246.78
2018,6,28,6,0,511.0,54.0,3.6,15.0,160.0,385.88,319.1
2018,6,28,6,15,572.5,59.0,3.65,15.6,208.5,452.21,375.47
2018,6,28,6,30,634.0,64.0,3.7,16.2,257.0,522.65,432.86
2018,6,28,6,45,676.5,68.0,3.75,16.8,308.0,582.17,479.06
2018,6,28,7,0,719.0,72.0,3.8,17.4,359.0,640.47,521.54
2018,6,28,7,15,748.5,75.5,3.8,18.0,410.0,692.88,558.08
2018,6,28,7,30,778.0,79.0,3.8,18.6,461.0,745.4,593.69
2018,6,28,7,45,800.5,81.5,3.75,19.25,511.0,790.57,622.7
2018,6,28,8,0,823.0,84.0,3.7,19.9,561.0,834.83,650.4
2018,6,28,8,15,840.5,86.0,3.75,20.5,608.0,865.32,668.47
2018,6,28,8,30,858.0,88.0,3.8,21.1,655.0,901.52,690.43
2018,6,28,8,45,872.0,89.5,3.8,21.7,699.0,931.96,707.81
2018,6,28,9,0,886.0,91.0,3.8,22.3,743.0,960.15,723.54
2018,6,28,9,15,897.0,92.0,3.9,22.8,782.5,982.43,736.08
2018,6,28,9,30,908.0,93.0,4.0,23.3,822.0,1002.01,746.87
2018,6,28,9,45,917.5,93.5,4.05,23.8,856.5,1016.73,754.14
2018,6,28,10,0,927.0,94.0,4.1,24.3,891.0,1028.48,759.55
2018,6,28,10,15,933.5,95.0,4.15,24.65,919.0,1034.7,761.86
2018,6,28,10,30,940.0,96.0,4.2,25.0,947.0,1037.73,762.23
2018,6,28,10,45,945.0,96.5,4.3,25.3,968.5,1035.54,759.77
2018,6,28,11,0,950.0,97.0,4.4,25.6,990.0,1030.13,755.33
2018,6,28,11,15,952.5,97.5,4.45,25.85,1003.5,1019.09,747.17
2018,6,28,11,30,955.0,98.0,4.5,26.1,1017.0,1004.94,737.09
2018,6,28,11,45,956.5,98.0,4.55,26.3,1023.5,986.33,724.25
2018,6,28,12,0,958.0,98.0,4.6,26.5,1030.0,964.83,709.79
2018,6,28,12,15,957.5,98.5,4.7,26.6,1028.5,939.26,693.29
2018,6,28,12,30,957.0,99.0,4.8,26.7,1027.0,911.13,675.01
2018,6,28,12,45,955.0,99.0,4.9,26.8,1018.0,878.86,653.79
2018,6,28,13,0,953.0,99.0,5.0,26.9,1009.0,844.36,630.9
2018,6,28,13,15,950.5,97.5,5.05,26.8,992.0,806.05,605.4
2018,6,28,13,30,948.0,96.0,5.1,26.7,975.0,765.84,578.34
2018,6,28,13,45,943.5,95.0,5.15,26.65,951.5,722.95,548.46
2018,6,28,14,0,939.0,94.0,5.2,26.6,928.0,678.63,515.44
2018,6,28,14,15,932.5,93.0,5.25,26.35,898.0,631.88,480.24
2018,6,28,14,30,926.0,92.0,5.3,26.1,868.0,584.25,443.42
2018,6,28,14,45,918.0,90.5,5.3,25.9,832.0,534.75,404.0
2018,6,28,15,0,910.0,89.0,5.3,25.7,796.0,484.93,363.27
2018,6,28,15,15,899.5,87.0,5.3,25.7,755.0,433.55,320.08
2018,6,28,15,30,889.0,85.0,5.3,25.7,714.0,382.5,276.21
2018,6,28,15,45,875.5,83.5,5.2,25.1,669.0,331.47,232.24
2018,6,28,16,0,862.0,82.0,5.1,24.5,624.0,281.45,188.75
2018,6,28,16,15,845.5,78.5,5.0,24.1,575.5,230.45,145.1
2018,6,28,16,30,829.0,75.0,4.9,23.7,527.0,181.16,104.9
2018,6,28,16,45,806.5,72.0,4.85,23.3,476.5,126.28,64.84
2018,6,28,17,0,784.0,69.0,4.8,22.9,426.0,81.28,40.47
2018,6,28,17,15,752.0,66.0,4.7,22.25,374.5,45.4,33.68
2018,6,28,17,30,720.0,63.0,4.6,21.6,323.0,44.91,33.47
2018,6,28,17,45,674.5,58.5,4.55,21.0,272.0,43.12,32.06
2018,6,28,18,0,629.0,54.0,4.5,20.4,221.0,41.27,30.51
2018,6,28,18,15,559.5,48.5,4.35,19.65,173.5,35.09,25.06
2018,6,28,18,30,490.0,43.0,4.2,18.9,126.0,32.46,22.52
2018,6,28,18,45,379.5,35.0,4.05,18.15,86.5,27.44,17.63
2018,6,28,19,0,269.0,27.0,3.9,17.4,47.0,22.24,9.83
2018,6,28,19,15,143.5,14.5,3.85,16.9,24.5,13.82,0.0
2018,6,28,19,30,18.0,2.0,3.8,16.4,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,15.85,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,29,4,45,45.0,6.0,2.05,12.65,7.0,0.0,0.0
2018,6,29,5,0,90.0,12.0,2.1,12.8,14.0,46.62,0.0
2018,6,29,5,15,225.5,23.5,2.0,13.3,44.5,145.97,70.31
2018,6,29,5,30,361.0,35.0,1.9,13.8,75.0,243.28,189.59
2018,6,29,5,45,445.0,42.5,1.85,14.3,117.0,313.57,254.06
2018,6,29,6,0,529.0,50.0,1.8,14.8,159.0,390.93,320.63
2018,6,29,6,15,568.0,57.5,1.7,15.55,204.0,447.04,367.11
2018,6,29,6,30,607.0,65.0,1.6,16.3,249.0,505.52,412.98
2018,6,29,6,45,678.5,66.0,1.5,17.1,307.0,577.16,466.33
2018,6,29,7,0,750.0,67.0,1.4,17.9,365.0,656.83,521.47
2018,6,29,7,15,779.5,70.0,1.4,18.9,417.0,709.7,555.19
2018,6,29,7,30,809.0,73.0,1.4,19.9,469.0,762.65,588.0
2018,6,29,7,45,831.0,75.0,1.4,20.9,519.5,800.72,609.51
2018,6,29,8,0,853.0,77.0,1.4,21.9,570.0,844.74,634.61
2018,6,29,8,15,869.0,79.5,1.55,22.9,618.0,882.75,656.89
2018,6,29,8,30,885.0,82.0,1.7,23.9,666.0,918.95,677.71
2018,6,29,8,45,898.0,83.0,1.8,24.9,710.0,948.51,693.35
2018,6,29,9,0,911.0,84.0,1.9,25.9,754.0,975.75,707.39
2018,6,29,9,15,917.5,87.5,2.15,26.8,793.0,996.98,719.55
2018,6,29,9,30,924.0,91.0,2.4,27.7,832.0,1015.28,729.74
2018,6,29,9,45,927.5,94.5,2.65,28.55,864.5,1027.56,736.16
2018,6,29,10,0,931.0,98.0,2.9,29.4,897.0,1036.66,740.54
2018,6,29,10,15,937.0,98.5,3.1,29.85,924.5,1041.82,743.17
2018,6,29,10,30,943.0,99.0,3.3,30.3,952.0,1043.8,743.85
2018,6,29,10,45,947.5,99.5,3.5,30.8,973.0,1041.09,741.46
2018,6,29,11,0,952.0,100.0,3.7,31.3,994.0,1035.15,737.08
2018,6,29,11,15,954.5,100.0,3.85,31.55,1007.5,1023.57,729.56
2018,6,29,11,30,957.0,100.0,4.0,31.8,1021.0,1008.88,720.13
2018,6,29,11,45,957.5,100.5,4.15,32.0,1026.5,989.79,708.04
2018,6,29,12,0,958.0,101.0,4.3,32.2,1032.0,967.82,694.09
2018,6,29,12,15,956.0,102.0,4.4,32.25,1030.0,941.38,677.37
2018,6,29,12,30,954.0,103.0,4.5,32.3,1028.0,912.44,658.96
2018,6,29,12,45,950.0,104.0,4.6,32.3,1018.0,879.49,637.95
2018,6,29,13,0,946.0,105.0,4.7,32.3,1008.0,844.43,615.43
2018,6,29,13,15,942.5,104.5,4.7,32.25,991.5,806.46,590.52
2018,6,29,13,30,939.0,104.0,4.7,32.2,975.0,766.66,564.19
2018,6,29,13,45,934.0,103.0,4.75,32.1,951.0,723.73,535.08
2018,6,29,14,0,929.0,102.0,4.8,32.0,927.0,679.44,503.17
2018,6,29,14,15,922.5,100.5,4.8,31.8,897.0,632.63,468.73
2018,6,29,14,30,916.0,99.0,4.8,31.6,867.0,584.96,432.78
2018,6,29,14,45,907.5,97.5,4.85,31.4,831.0,535.63,394.76
2018,6,29,15,0,899.0,96.0,4.9,31.2,795.0,486.01,355.43
2018,6,29,15,15,888.0,94.0,4.9,31.2,753.5,434.91,313.63
2018,6,29,15,30,877.0,92.0,4.9,31.2,712.0,384.18,271.2
2018,6,29,15,45,863.0,89.5,4.85,30.55,667.0,332.72,228.2
2018,6,29,16,0,849.0,87.0,4.8,29.9,622.0,282.33,185.65
2018,6,29,16,15,832.0,84.0,4.75,29.4,573.5,232.21,143.82
2018,6,29,16,30,815.0,81.0,4.7,28.9,525.0,176.7,99.76
2018,6,29,16,45,792.5,77.5,4.65,28.45,474.5,129.27,66.34
2018,6,29,17,0,770.0,74.0,4.6,28.0,424.0,84.55,42.52
2018,6,29,17,15,738.5,70.0,4.4,27.3,372.5,48.44,35.51
2018,6,29,17,30,707.0,66.0,4.2,26.6,321.0,47.3,34.77
2018,6,29,17,45,663.5,60.5,4.0,25.95,270.5,44.78,32.79
2018,6,29,18,0,620.0,55.0,3.8,25.3,220.0,38.43,27.42
2018,6,29,18,15,553.5,49.0,3.45,24.35,173.0,35.5,24.87
2018,6,29,18,30,487.0,43.0,3.1,23.4,126.0,32.45,22.06
2018,6,29,18,45,382.0,35.0,2.7,22.45,87.0,27.44,17.27
2018,6,29,19,0,277.0,27.0,2.3,21.5,48.0,22.25,9.61
2018,6,29,19,15,148.0,14.5,2.2,20.95,25.0,13.82,0.0
2018,6,29,19,30,19.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,19,45,9.5,1.0,2.0,19.8,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,30,4,45,57.5,6.0,1.05,16.35,7.0,0.0,0.0
2018,6,30,5,0,115.0,12.0,1.1,16.7,14.0,56.27,0.0
2018,6,30,5,15,256.0,22.0,1.3,17.55,45.0,157.23,70.36
2018,6,30,5,30,397.0,32.0,1.5,18.4,76.0,257.17,196.18
2018,6,30,5,45,484.5,39.0,1.65,19.25,119.5,329.8,261.62
2018,6,30,6,0,572.0,46.0,1.8,20.1,163.0,410.08,329.19
2018,6,30,6,15,628.0,50.5,1.65,21.05,212.0,471.08,378.24
2018,6,30,6,30,684.0,55.0,1.5,22.0,261.0,539.89,430.21
2018,6,30,6,45,721.5,59.0,1.35,22.95,312.5,598.22,470.3
2018,6,30,7,0,759.0,63.0,1.2,23.9,364.0,657.9,508.59
2018,6,30,7,15,786.0,66.5,1.05,24.95,415.5,709.78,539.09
2018,6,30,7,30,813.0,70.0,0.9,26.0,467.0,761.57,567.88
2018,6,30,7,45,833.0,72.5,0.7,27.1,517.0,798.82,584.6
2018,6,30,8,0,853.0,75.0,0.5,28.2,567.0,841.82,603.92
2018,6,30,8,15,868.5,77.0,0.65,28.95,614.5,878.84,625.72
2018,6,30,8,30,884.0,79.0,0.8,29.7,662.0,914.05,646.23
2018,6,30,8,45,895.5,81.0,0.9,30.45,705.5,943.44,662.06
2018,6,30,9,0,907.0,83.0,1.0,31.2,749.0,970.43,676.38
2018,6,30,9,15,916.5,84.0,1.1,31.75,788.0,991.73,687.75
2018,6,30,9,30,926.0,85.0,1.2,32.3,827.0,1010.25,697.51
2018,6,30,9,45,934.0,85.5,1.3,32.9,860.5,1023.81,704.2
2018,6,30,10,0,942.0,86.0,1.4,33.5,894.0,1034.34,709.17
2018,6,30,10,15,946.5,87.0,1.5,33.85,921.0,1038.8,711.32
2018,6,30,10,30,951.0,88.0,1.6,34.2,948.0,1040.03,711.69
2018,6,30,10,45,954.0,89.0,1.75,34.6,968.5,1036.54,709.86
2018,6,30,11,0,957.0,90.0,1.9,35.0,989.0,1029.81,706.11
2018,6,30,11,15,958.5,91.0,2.05,35.2,1002.0,1018.42,700.1
2018,6,30,11,30,960.0,92.0,2.2,35.4,1015.0,1003.9,692.17
2018,6,30,11,45,960.0,92.5,2.35,35.55,1020.5,984.45,681.29
2018,6,30,12,0,960.0,93.0,2.5,35.7,1026.0,962.14,668.56
2018,6,30,12,15,958.5,93.5,2.65,35.75,1024.0,935.77,653.44
2018,6,30,12,30,957.0,94.0,2.8,35.8,1022.0,906.87,636.55
2018,6,30,12,45,952.5,96.0,2.95,35.8,1012.5,874.46,617.34
2018,6,30,13,0,948.0,98.0,3.1,35.8,1003.0,839.94,596.5
2018,6,30,13,15,944.5,97.0,3.25,35.7,986.0,801.53,573.08
2018,6,30,13,30,941.0,96.0,3.4,35.6,969.0,761.29,548.08
2018,6,30,13,45,935.5,96.0,3.5,35.5,945.5,718.89,520.52
2018,6,30,14,0,930.0,96.0,3.6,35.4,922.0,675.13,489.95
2018,6,30,14,15,923.5,95.5,3.7,35.15,892.5,629.18,457.32
2018,6,30,14,30,917.0,95.0,3.8,34.9,863.0,582.35,423.08
2018,6,30,14,45,908.5,93.0,3.9,34.65,827.0,532.57,385.74
2018,6,30,15,0,900.0,91.0,4.0,34.4,791.0,482.52,347.04
2018,6,30,15,15,889.5,89.0,4.0,34.4,750.0,431.6,306.14
2018,6,30,15,30,879.0,87.0,4.0,34.4,709.0,381.0,264.55
2018,6,30,15,45,862.5,86.0,4.1,33.7,663.5,329.92,222.76
2018,6,30,16,0,846.0,85.0,4.2,33.0,618.0,280.13,181.5
2018,6,30,16,15,826.5,83.0,4.15,32.5,569.5,230.44,140.71
2018,6,30,16,30,807.0,81.0,4.1,32.0,521.0,175.59,97.88
2018,6,30,16,45,783.0,78.0,4.1,31.5,470.5,128.79,65.43
2018,6,30,17,0,759.0,75.0,4.1,31.0,420.0,84.83,42.45
2018,6,30,17,15,726.5,71.0,4.0,30.25,369.0,49.18,35.65
2018,6,30,17,30,694.0,67.0,3.9,29.5,318.0,48.07,34.97
2018,6,30,17,45,648.0,62.0,3.8,28.75,267.5,41.87,29.92
2018,6,30,18,0,602.0,57.0,3.7,28.0,217.0,39.99,28.4
2018,6,30,18,15,533.5,51.0,3.45,26.95,170.5,37.14,25.96
2018,6,30,18,30,465.0,45.0,3.2,25.9,124.0,34.2,23.27
2018,6,30,18,45,360.0,36.0,3.0,24.85,85.0,28.36,17.82
2018,6,30,19,0,255.0,27.0,2.8,23.8,46.0,22.24,9.44
2018,6,30,19,15,136.0,14.5,2.65,23.1,24.0,13.82,0.0
2018,6,30,19,30,17.0,2.0,2.5,22.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.4,21.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,1,4,45,36.5,5.5,1.55,17.1,6.0,0.0,0.0
2018,7,1,5,0,73.0,11.0,1.6,17.3,12.0,38.87,0.0
2018,7,1,5,15,184.0,23.0,1.75,17.9,39.5,125.81,51.56
2018,7,1,5,30,295.0,35.0,1.9,18.5,67.0,210.59,160.37
2018,7,1,5,45,315.5,43.0,2.0,19.05,93.5,244.7,194.83
2018,7,1,6,0,336.0,51.0,2.1,19.6,120.0,280.17,227.05
2018,7,1,6,15,168.0,69.5,2.15,20.35,104.0,195.29,158.35
2018,7,1,6,30,0.0,88.0,2.2,21.1,88.0,86.14,65.89
2018,7,1,6,45,34.5,110.5,2.2,21.85,124.0,140.84,111.42
2018,7,1,7,0,69.0,133.0,2.2,22.6,160.0,191.76,152.69
2018,7,1,7,15,206.0,142.5,2.2,23.4,239.5,333.09,266.27
2018,7,1,7,30,343.0,152.0,2.2,24.2,319.0,475.29,374.88
2018,7,1,7,45,470.0,143.0,2.2,25.0,398.5,580.54,452.05
2018,7,1,8,0,597.0,134.0,2.2,25.8,478.0,700.09,535.03
2018,7,1,8,15,650.5,136.0,2.25,26.5,540.0,764.39,575.97
2018,7,1,8,30,704.0,138.0,2.3,27.2,602.0,829.17,616.6
2018,7,1,8,45,768.0,124.5,2.35,27.9,661.5,881.53,648.02
2018,7,1,9,0,832.0,111.0,2.4,28.6,721.0,930.21,676.51
2018,7,1,9,15,842.5,113.0,2.45,29.25,759.5,952.19,687.52
2018,7,1,9,30,853.0,115.0,2.5,29.9,798.0,971.62,697.12
2018,7,1,9,45,860.5,117.5,2.55,30.55,831.0,985.92,703.48
2018,7,1,10,0,868.0,120.0,2.6,31.2,864.0,997.33,708.12
2018,7,1,10,15,874.5,121.5,2.65,31.65,891.5,1003.73,710.28
2018,7,1,10,30,881.0,123.0,2.7,32.1,919.0,1007.12,710.71
2018,7,1,10,45,885.5,124.0,2.8,32.6,939.5,1004.96,708.09
2018,7,1,11,0,890.0,125.0,2.9,33.1,960.0,999.76,703.7
2018,7,1,11,15,892.0,126.0,3.0,33.35,973.0,989.1,696.7
2018,7,1,11,30,894.0,127.0,3.1,33.6,986.0,975.51,687.95
2018,7,1,11,45,894.5,127.0,3.2,33.8,991.5,956.74,676.12
2018,7,1,12,0,895.0,127.0,3.3,34.0,997.0,935.32,662.62
2018,7,1,12,15,889.0,130.5,3.4,34.0,993.5,908.84,646.4
2018,7,1,12,30,883.0,134.0,3.5,34.0,990.0,880.22,628.72
2018,7,1,12,45,873.5,138.5,3.65,34.0,979.0,847.62,608.55
2018,7,1,13,0,864.0,143.0,3.8,34.0,968.0,813.39,587.11
2018,7,1,13,15,859.0,143.0,3.85,33.8,951.5,777.27,564.22
2018,7,1,13,30,854.0,143.0,3.9,33.6,935.0,739.64,539.78
2018,7,1,13,45,847.5,142.0,4.0,33.4,911.5,698.78,511.63
2018,7,1,14,0,841.0,141.0,4.1,33.2,888.0,656.84,482.06
2018,7,1,14,15,832.5,140.0,4.1,32.9,859.0,610.36,448.54
2018,7,1,14,30,824.0,139.0,4.1,32.6,830.0,565.07,414.98
2018,7,1,14,45,812.5,137.5,4.15,32.25,794.5,517.59,379.11
2018,7,1,15,0,801.0,136.0,4.2,31.9,759.0,470.31,342.38
2018,7,1,15,15,788.0,133.5,4.2,31.9,719.0,422.0,303.45
2018,7,1,15,30,775.0,131.0,4.2,31.9,679.0,374.46,264.3
2018,7,1,15,45,757.5,127.5,4.15,31.05,634.5,325.7,224.56
2018,7,1,16,0,740.0,124.0,4.1,30.2,590.0,273.11,181.57
2018,7,1,16,15,717.5,119.5,4.0,29.65,542.0,225.54,142.69
