Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,15,889.0,88.0,3.5,34.2,746.5,428.55,303.4
2018,7,11,15,30,878.0,87.0,3.5,34.2,706.0,378.32,262.11
2018,7,11,15,45,863.5,85.0,3.5,33.3,660.5,326.8,220.09
2018,7,11,16,0,849.0,83.0,3.5,32.4,615.0,276.36,178.4
2018,7,11,16,15,829.5,80.5,3.5,31.75,566.0,225.85,137.11
2018,7,11,16,30,810.0,78.0,3.5,31.1,517.0,170.12,93.82
2018,7,11,16,45,784.0,75.5,3.5,30.5,466.0,123.08,61.76
2018,7,11,17,0,758.0,73.0,3.5,29.9,415.0,79.09,39.86
2018,7,11,17,15,725.0,69.0,3.45,29.05,363.5,47.77,34.68
2018,7,11,17,30,692.0,65.0,3.4,28.2,312.0,46.61,33.95
2018,7,11,17,45,643.5,60.5,3.3,27.3,261.5,40.9,29.29
2018,7,11,18,0,595.0,56.0,3.2,26.4,211.0,39.38,28.08
2018,7,11,18,15,523.5,49.5,3.05,25.45,164.0,36.09,25.23
2018,7,11,18,30,452.0,43.0,2.9,24.5,117.0,32.67,22.08
2018,7,11,18,45,343.5,34.5,2.75,23.5,79.5,27.25,16.88
2018,7,11,19,0,235.0,26.0,2.6,22.5,42.0,21.61,7.32
2018,7,11,19,15,124.5,14.0,2.45,22.0,22.0,13.34,0.0
2018,7,11,19,30,14.0,2.0,2.3,21.5,2.0,0.0,0.0
2018,7,11,19,45,7.0,1.0,2.15,20.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,19.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.05,19.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,18.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,12,4,45,11.5,2.5,1.25,18.7,2.5,0.0,0.0
2018,7,12,5,0,23.0,5.0,1.4,18.9,5.0,13.43,0.0
2018,7,12,5,15,83.5,17.0,1.5,19.3,23.5,68.45,0.0
2018,7,12,5,30,144.0,29.0,1.6,19.7,42.0,127.99,90.67
2018,7,12,5,45,121.0,42.0,1.7,20.15,57.5,125.38,96.72
2018,7,12,6,0,98.0,55.0,1.8,20.6,73.0,122.4,96.37
2018,7,12,6,15,71.0,75.5,1.8,21.05,90.5,133.96,106.34
2018,7,12,6,30,44.0,96.0,1.8,21.5,108.0,132.49,104.83
2018,7,12,6,45,99.5,117.0,1.85,21.95,152.5,205.62,165.11
2018,7,12,7,0,155.0,138.0,1.9,22.4,197.0,272.76,219.03
2018,7,12,7,15,193.0,163.5,2.0,23.0,247.5,335.65,267.64
2018,7,12,7,30,231.0,189.0,2.1,23.6,298.0,413.52,326.1
2018,7,12,7,45,209.5,208.5,2.2,24.2,316.0,409.57,320.75
2018,7,12,8,0,188.0,228.0,2.3,24.8,334.0,416.74,323.9
2018,7,12,8,15,209.5,248.0,2.35,25.25,375.5,460.87,355.55
2018,7,12,8,30,231.0,268.0,2.4,25.7,417.0,519.57,396.77
2018,7,12,8,45,362.0,246.0,2.45,26.15,498.5,618.35,469.43
2018,7,12,9,0,493.0,224.0,2.5,26.6,580.0,737.03,552.85
2018,7,12,9,15,552.0,216.5,2.6,27.1,636.0,795.53,591.39
2018,7,12,9,30,611.0,209.0,2.7,27.6,692.0,848.63,626.04
2018,7,12,9,45,676.0,188.0,2.75,28.05,744.0,891.65,652.31
2018,7,12,10,0,741.0,167.0,2.8,28.5,796.0,927.63,673.73
2018,7,12,10,15,768.0,160.0,2.9,28.95,830.5,944.9,683.29
2018,7,12,10,30,795.0,153.0,3.0,29.4,865.0,959.44,691.28
2018,7,12,10,45,798.5,155.5,3.1,29.85,885.0,957.88,688.96
2018,7,12,11,0,802.0,158.0,3.2,30.3,905.0,953.42,685.0
2018,7,12,11,15,813.0,154.0,3.2,30.45,921.0,946.73,679.86
2018,7,12,11,30,824.0,150.0,3.2,30.6,937.0,929.93,668.29
2018,7,12,11,45,826.0,150.0,3.2,30.8,943.5,913.67,657.11
2018,7,12,12,0,828.0,150.0,3.2,31.0,950.0,894.89,644.35
2018,7,12,12,15,830.5,148.0,3.05,30.95,950.0,872.33,628.92
2018,7,12,12,30,833.0,146.0,2.9,30.9,950.0,847.48,612.06
2018,7,12,12,45,835.0,143.0,2.8,30.9,943.0,819.13,593.11
2018,7,12,13,0,837.0,140.0,2.7,30.9,936.0,788.68,572.78
2018,7,12,13,15,835.5,138.0,2.6,31.0,921.0,754.4,549.65
2018,7,12,13,30,834.0,136.0,2.5,31.1,906.0,718.41,525.06
2018,7,12,13,45,831.5,133.0,2.4,31.15,885.0,679.31,497.04
2018,7,12,14,0,829.0,130.0,2.3,31.2,864.0,638.83,467.59
2018,7,12,14,15,817.5,130.5,2.25,31.3,834.0,594.72,435.09
2018,7,12,14,30,806.0,131.0,2.2,31.4,804.0,546.87,399.38
2018,7,12,14,45,787.0,132.0,2.15,31.45,766.0,498.46,362.52
2018,7,12,15,0,768.0,133.0,2.1,31.5,728.0,450.93,325.48
2018,7,12,15,15,745.5,136.0,2.1,31.5,688.0,404.81,288.86
2018,7,12,15,30,723.0,139.0,2.1,31.5,648.0,355.44,249.24
2018,7,12,15,45,649.5,154.5,2.05,31.4,589.5,307.04,211.08
2018,7,12,16,0,576.0,170.0,2.0,31.3,531.0,266.18,179.23
2018,7,12,16,15,623.0,138.5,2.05,31.1,500.5,218.54,139.18
2018,7,12,16,30,670.0,107.0,2.1,30.9,470.0,167.02,97.01
2018,7,12,16,45,653.0,98.5,2.15,30.65,423.5,123.03,66.63
2018,7,12,17,0,636.0,90.0,2.2,30.4,377.0,81.21,44.53
2018,7,12,17,15,611.0,85.0,2.15,29.85,333.0,54.37,40.07
2018,7,12,17,30,586.0,80.0,2.1,29.3,289.0,53.32,39.43
2018,7,12,17,45,534.5,73.5,2.1,28.75,241.0,50.89,37.53
2018,7,12,18,0,483.0,67.0,2.1,28.2,193.0,48.3,35.4
2018,7,12,18,15,411.0,58.5,2.0,27.45,149.0,43.77,31.49
2018,7,12,18,30,339.0,50.0,1.9,26.7,105.0,38.02,26.32
2018,7,12,18,45,231.5,38.0,1.75,25.9,69.5,29.45,18.45
2018,7,12,19,0,124.0,26.0,1.6,25.1,34.0,20.54,6.18
2018,7,12,19,15,65.5,14.0,1.65,24.6,18.0,13.34,0.0
2018,7,12,19,30,7.0,2.0,1.7,24.1,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.7,23.6,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,13,4,45,6.0,1.5,1.45,18.35,1.5,0.0,0.0
2018,7,13,5,0,12.0,3.0,1.4,18.4,3.0,7.36,0.0
2018,7,13,5,15,103.0,17.5,1.3,18.85,26.0,77.06,0.0
2018,7,13,5,30,194.0,32.0,1.2,19.3,49.0,156.57,110.77
2018,7,13,5,45,179.5,38.5,1.15,19.75,62.5,161.71,125.74
2018,7,13,6,0,165.0,45.0,1.1,20.2,76.0,167.13,133.1
2018,7,13,6,15,120.0,66.5,1.0,20.8,92.5,161.5,129.26
2018,7,13,6,30,75.0,88.0,0.9,21.4,109.0,152.0,121.05
2018,7,13,6,45,171.0,112.5,0.85,22.0,173.5,260.75,209.38
2018,7,13,7,0,267.0,137.0,0.8,22.6,238.0,365.41,290.4
2018,7,13,7,15,425.0,126.0,0.75,23.35,314.0,494.29,386.84
2018,7,13,7,30,583.0,115.0,0.7,24.1,390.0,627.65,480.55
2018,7,13,7,45,658.0,106.5,0.6,24.9,449.5,697.44,522.72
2018,7,13,8,0,733.0,98.0,0.5,25.7,509.0,765.98,562.7
2018,7,13,8,15,753.0,100.5,0.5,26.5,555.5,804.8,583.48
2018,7,13,8,30,773.0,103.0,0.5,27.3,602.0,842.26,603.31
2018,7,13,8,45,789.0,105.0,0.45,28.1,645.0,873.78,618.09
2018,7,13,9,0,805.0,107.0,0.4,28.9,688.0,903.31,631.38
2018,7,13,9,15,813.0,111.0,0.5,29.65,725.5,917.03,638.02
2018,7,13,9,30,821.0,115.0,0.6,30.4,763.0,936.28,648.32
2018,7,13,9,45,825.5,119.5,0.65,31.15,795.0,949.91,654.16
2018,7,13,10,0,830.0,124.0,0.7,31.9,827.0,960.65,658.39
2018,7,13,10,15,838.0,125.0,0.85,32.4,855.0,968.25,663.47
2018,7,13,10,30,846.0,126.0,1.0,32.9,883.0,972.96,666.79
2018,7,13,10,45,852.5,126.0,1.15,33.4,904.0,972.21,666.81
2018,7,13,11,0,859.0,126.0,1.3,33.9,925.0,968.5,665.03
2018,7,13,11,15,863.0,126.5,1.45,34.2,939.5,959.9,660.78
2018,7,13,11,30,867.0,127.0,1.6,34.5,954.0,948.39,654.71
2018,7,13,11,45,869.5,126.0,1.75,34.85,960.5,931.21,644.94
2018,7,13,12,0,872.0,125.0,1.9,35.2,967.0,911.37,633.42
2018,7,13,12,15,874.0,123.5,2.0,35.3,967.0,888.06,619.78
2018,7,13,12,30,876.0,122.0,2.1,35.4,967.0,862.31,604.52
2018,7,13,12,45,878.0,119.0,2.25,35.45,959.5,832.87,587.27
2018,7,13,13,0,880.0,116.0,2.4,35.5,952.0,801.19,568.33
2018,7,13,13,15,877.5,115.0,2.5,35.45,937.0,765.7,546.54
2018,7,13,13,30,875.0,114.0,2.6,35.4,922.0,728.44,523.31
2018,7,13,13,45,871.0,112.5,2.7,35.35,900.0,688.1,496.47
2018,7,13,14,0,867.0,111.0,2.8,35.3,878.0,646.4,467.51
2018,7,13,14,15,860.5,109.5,2.85,35.1,849.5,602.03,435.99
2018,7,13,14,30,854.0,108.0,2.9,34.9,821.0,556.86,403.02
2018,7,13,14,45,846.0,105.5,2.95,34.75,786.5,509.51,367.47
2018,7,13,15,0,838.0,103.0,3.0,34.6,752.0,461.88,330.68
2018,7,13,15,15,826.0,101.5,3.0,34.6,712.5,413.39,292.0
2018,7,13,15,30,814.0,100.0,3.0,34.6,673.0,365.38,252.82
2018,7,13,15,45,800.0,97.0,3.1,33.95,629.5,309.81,208.21
2018,7,13,16,0,786.0,94.0,3.2,33.3,586.0,261.5,168.42
2018,7,13,16,15,767.5,90.5,3.25,32.85,539.0,213.28,129.19
2018,7,13,16,30,749.0,87.0,3.3,32.4,492.0,167.05,93.45
2018,7,13,16,45,724.5,83.5,3.35,31.9,443.5,122.43,63.37
2018,7,13,17,0,700.0,80.0,3.4,31.4,395.0,80.71,42.89
2018,7,13,17,15,666.0,75.0,3.4,30.7,345.0,47.37,34.09
2018,7,13,17,30,632.0,70.0,3.4,30.0,295.0,45.92,33.1
2018,7,13,17,45,585.0,65.0,3.4,29.25,247.0,44.3,31.9
2018,7,13,18,0,538.0,60.0,3.4,28.5,199.0,42.6,30.53
2018,7,13,18,15,468.0,52.5,3.3,27.6,154.0,38.65,27.13
2018,7,13,18,30,398.0,45.0,3.2,26.7,109.0,34.52,23.37
2018,7,13,18,45,296.0,35.0,3.1,25.8,73.5,27.8,17.07
2018,7,13,19,0,194.0,25.0,3.0,24.9,38.0,19.78,5.31
2018,7,13,19,15,102.0,13.5,2.95,24.25,20.0,12.87,0.0
2018,7,13,19,30,10.0,2.0,2.9,23.6,2.0,0.0,0.0
2018,7,13,19,45,5.0,1.0,2.85,23.0,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,22.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,22.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,21.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,21.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,19.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,17.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,1.9,17.15,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,1.9,17.2,5.0,17.49,0.0
2018,7,14,5,15,147.0,17.0,1.9,17.7,28.5,77.81,0.0
2018,7,14,5,30,260.0,29.0,1.9,18.2,52.0,183.54,129.79
2018,7,14,5,45,355.0,38.5,1.9,18.7,91.0,255.29,200.89
2018,7,14,6,0,450.0,48.0,1.9,19.2,130.0,335.93,270.23
2018,7,14,6,15,451.5,56.0,1.9,19.9,160.5,366.23,297.06
2018,7,14,6,30,453.0,64.0,1.9,20.6,191.0,395.83,321.56
2018,7,14,6,45,444.5,79.0,1.9,21.35,224.5,426.38,344.81
2018,7,14,7,0,436.0,94.0,1.9,22.1,258.0,448.22,360.31
2018,7,14,7,15,489.5,104.5,1.9,22.85,314.0,523.82,416.11
2018,7,14,7,30,543.0,115.0,1.9,23.6,370.0,595.11,466.57
2018,7,14,7,45,604.5,115.0,1.95,24.4,429.0,662.62,512.07
2018,7,14,8,0,666.0,115.0,2.0,25.2,488.0,731.94,557.39
2018,7,14,8,15,740.5,101.5,2.0,26.05,550.5,794.32,596.08
2018,7,14,8,30,815.0,88.0,2.0,26.9,613.0,854.52,632.23
2018,7,14,8,45,829.5,90.0,2.0,27.75,656.5,885.62,648.35
2018,7,14,9,0,844.0,92.0,2.0,28.6,700.0,914.63,663.14
2018,7,14,9,15,855.0,94.0,2.05,29.3,739.0,937.96,675.04
2018,7,14,9,30,866.0,96.0,2.1,30.0,778.0,958.71,685.31
2018,7,14,9,45,874.5,97.0,2.2,30.65,811.5,973.15,692.27
2018,7,14,10,0,883.0,98.0,2.3,31.3,845.0,984.71,697.53
2018,7,14,10,15,889.5,99.0,2.35,31.9,873.0,991.32,699.42
2018,7,14,10,30,896.0,100.0,2.4,32.5,901.0,994.87,699.54
2018,7,14,10,45,900.5,101.0,2.4,33.05,922.0,993.34,696.29
2018,7,14,11,0,905.0,102.0,2.4,33.6,943.0,988.69,691.28
2018,7,14,11,15,908.5,102.0,2.55,33.85,957.5,978.96,685.52
2018,7,14,11,30,912.0,102.0,2.7,34.1,972.0,966.21,677.89
2018,7,14,11,45,913.5,102.0,2.8,34.35,978.5,948.62,666.83
2018,7,14,12,0,915.0,102.0,2.9,34.6,985.0,928.22,654.02
2018,7,14,12,15,915.0,102.0,3.0,34.7,984.5,903.8,639.04
2018,7,14,12,30,915.0,102.0,3.1,34.8,984.0,876.86,622.39
2018,7,14,12,45,913.5,102.0,3.2,34.85,976.0,846.27,603.41
2018,7,14,13,0,912.0,102.0,3.3,34.9,968.0,813.49,582.85
2018,7,14,13,15,909.5,101.0,3.35,34.85,952.5,776.98,559.64
2018,7,14,13,30,907.0,100.0,3.4,34.8,937.0,738.61,534.99
2018,7,14,13,45,902.5,99.0,3.5,34.7,914.5,697.17,507.48
2018,7,14,14,0,898.0,98.0,3.6,34.6,892.0,654.33,477.3
2018,7,14,14,15,892.0,97.0,3.7,34.35,863.5,609.4,445.1
2018,7,14,14,30,886.0,96.0,3.8,34.1,835.0,563.55,411.29
2018,7,14,14,45,877.5,95.0,3.9,33.85,800.5,515.75,375.05
2018,7,14,15,0,869.0,94.0,4.0,33.6,766.0,467.66,337.5
2018,7,14,15,15,858.5,92.0,4.0,33.6,726.0,417.87,297.23
2018,7,14,15,30,848.0,90.0,4.0,33.6,686.0,368.4,256.32
2018,7,14,15,45,833.5,87.5,4.05,32.65,641.5,317.87,214.94
2018,7,14,16,0,819.0,85.0,4.1,31.7,597.0,268.45,173.96
2018,7,14,16,15,801.0,82.0,4.1,31.05,549.5,212.21,128.19
2018,7,14,16,30,783.0,79.0,4.1,30.4,502.0,164.72,91.14
2018,7,14,16,45,759.0,76.0,4.1,29.8,452.5,118.78,59.96
2018,7,14,17,0,735.0,73.0,4.1,29.2,403.0,75.68,38.95
2018,7,14,17,15,702.5,68.5,4.0,28.45,352.5,47.41,34.48
2018,7,14,17,30,670.0,64.0,3.9,27.7,302.0,45.84,33.38
2018,7,14,17,45,624.5,59.5,3.85,26.95,253.0,40.21,28.75
2018,7,14,18,0,579.0,55.0,3.8,26.2,204.0,38.67,27.49
2018,7,14,18,15,511.5,48.5,3.65,25.4,158.5,35.36,24.6
2018,7,14,18,30,444.0,42.0,3.5,24.6,113.0,31.93,21.4
2018,7,14,18,45,340.0,32.5,3.4,23.85,76.0,25.54,15.34
2018,7,14,19,0,236.0,23.0,3.3,23.1,39.0,18.8,4.37
2018,7,14,19,15,125.5,12.5,3.2,22.6,20.5,11.91,0.0
2018,7,14,19,30,15.0,2.0,3.1,22.1,2.0,0.0,0.0
2018,7,14,19,45,7.5,1.0,3.05,21.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,20.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,20.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,20.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,19.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,18.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,2.5,1.55,15.85,2.5,0.0,0.0
2018,7,15,5,0,45.0,5.0,1.5,16.0,5.0,4.77,0.0
2018,7,15,5,15,178.0,16.0,1.5,16.55,29.5,89.6,0.0
2018,7,15,5,30,311.0,27.0,1.5,17.1,54.0,204.51,143.48
2018,7,15,5,45,409.0,34.5,1.45,17.6,94.0,277.77,218.64
2018,7,15,6,0,507.0,42.0,1.4,18.1,134.0,359.7,289.09
2018,7,15,6,15,353.5,58.0,1.4,19.0,132.0,303.48,246.6
2018,7,15,6,30,200.0,74.0,1.4,19.9,130.0,225.12,183.26
2018,7,15,6,45,198.0,91.5,1.45,20.75,156.0,251.96,204.83
2018,7,15,7,0,196.0,109.0,1.5,21.6,182.0,277.85,224.4
2018,7,15,7,15,230.0,134.5,1.5,22.45,233.0,340.32,272.26
2018,7,15,7,30,264.0,160.0,1.5,23.3,284.0,404.07,319.32
2018,7,15,7,45,280.0,177.0,1.55,24.15,321.5,443.64,346.88
2018,7,15,8,0,296.0,194.0,1.6,25.0,359.0,483.2,373.92
2018,7,15,8,15,338.5,202.5,1.6,25.9,407.5,536.15,410.46
2018,7,15,8,30,381.0,211.0,1.6,26.8,456.0,605.57,457.11
2018,7,15,8,45,576.5,167.0,1.65,27.65,567.0,750.41,557.76
2018,7,15,9,0,772.0,123.0,1.7,28.5,678.0,889.4,645.36
2018,7,15,9,15,837.0,105.0,1.8,29.2,737.5,932.52,669.41
2018,7,15,9,30,902.0,87.0,1.9,29.9,797.0,983.2,698.92
2018,7,15,9,45,905.5,91.5,2.0,30.65,830.5,997.06,704.88
2018,7,15,10,0,909.0,96.0,2.1,31.4,864.0,1007.76,709.3
2018,7,15,10,15,916.5,96.0,2.2,31.95,892.5,1014.36,711.85
2018,7,15,10,30,924.0,96.0,2.3,32.5,921.0,1017.84,712.59
2018,7,15,10,45,929.5,96.5,2.4,33.1,943.0,1016.69,710.44
2018,7,15,11,0,935.0,97.0,2.5,33.7,965.0,1012.33,706.42
2018,7,15,11,15,938.5,97.0,2.6,33.9,980.0,1002.32,700.17
2018,7,15,11,30,942.0,97.0,2.7,34.1,995.0,989.19,692.07
2018,7,15,11,45,945.0,96.5,2.85,34.35,1002.5,972.02,681.76
2018,7,15,12,0,948.0,96.0,3.0,34.6,1010.0,951.9,669.56
2018,7,15,12,15,946.5,97.5,3.1,34.6,1009.5,926.83,654.5
2018,7,15,12,30,945.0,99.0,3.2,34.6,1009.0,899.17,637.73
2018,7,15,12,45,940.5,100.5,3.3,34.6,999.5,866.6,617.66
2018,7,15,13,0,936.0,102.0,3.4,34.6,990.0,831.91,596.05
2018,7,15,13,15,934.0,101.5,3.5,34.5,975.0,795.33,573.21
2018,7,15,13,30,932.0,101.0,3.6,34.4,960.0,756.79,548.8
2018,7,15,13,45,928.0,99.5,3.65,34.3,937.0,714.21,520.36
2018,7,15,14,0,924.0,98.0,3.7,34.2,914.0,670.14,489.16
2018,7,15,14,15,918.0,96.5,3.8,33.9,884.5,623.59,455.93
2018,7,15,14,30,912.0,95.0,3.9,33.6,855.0,576.1,421.01
2018,7,15,14,45,905.0,93.0,3.95,33.35,820.0,526.95,383.64
2018,7,15,15,0,898.0,91.0,4.0,33.1,785.0,477.35,344.81
2018,7,15,15,15,887.0,89.5,4.0,33.1,744.0,426.32,303.48
2018,7,15,15,30,876.0,88.0,4.0,33.1,703.0,375.63,261.47
2018,7,15,15,45,863.0,85.5,4.1,32.2,658.5,324.09,219.1
2018,7,15,16,0,850.0,83.0,4.2,31.3,614.0,273.5,176.96
2018,7,15,16,15,833.0,80.0,4.15,30.7,565.5,222.9,135.24
2018,7,15,16,30,816.0,77.0,4.1,30.1,517.0,166.81,91.5
2018,7,15,16,45,791.0,74.0,4.1,29.5,465.5,119.08,59.24
2018,7,15,17,0,766.0,71.0,4.1,28.9,414.0,74.3,37.69
2018,7,15,17,15,730.0,67.0,4.0,28.1,361.0,46.39,33.67
2018,7,15,17,30,694.0,63.0,3.9,27.3,308.0,45.15,32.86
2018,7,15,17,45,649.0,58.5,3.85,26.5,258.5,43.41,31.54
2018,7,15,18,0,604.0,54.0,3.8,25.7,209.0,37.98,26.96
2018,7,15,18,15,532.0,48.0,3.65,24.85,162.0,35.04,24.38
2018,7,15,18,30,460.0,42.0,3.5,24.0,115.0,32.02,21.53
2018,7,15,18,45,351.0,32.5,3.4,23.15,77.0,25.62,15.43
2018,7,15,19,0,242.0,23.0,3.3,22.3,39.0,18.88,3.87
2018,7,15,19,15,128.5,12.5,3.2,21.75,20.5,11.91,0.0
2018,7,15,19,30,15.0,2.0,3.1,21.2,2.0,0.0,0.0
2018,7,15,19,45,7.5,1.0,3.05,20.65,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,19.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,1.9,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,1.9,15.6,5.0,4.77,0.0
2018,7,16,5,15,175.5,16.0,1.9,16.15,29.0,88.32,0.0
2018,7,16,5,30,310.0,27.0,1.9,16.7,53.0,202.78,140.5
2018,7,16,5,45,387.0,34.0,1.9,17.25,88.5,265.43,209.39
2018,7,16,6,0,464.0,41.0,1.9,17.8,124.0,333.82,269.8
2018,7,16,6,15,274.5,46.5,1.9,18.65,100.0,239.14,195.61
2018,7,16,6,30,85.0,52.0,1.9,19.5,76.0,121.67,97.71
2018,7,16,6,45,57.5,72.0,1.9,20.3,89.5,120.3,96.0
2018,7,16,7,0,30.0,92.0,1.9,21.1,103.0,115.29,90.67
2018,7,16,7,15,136.0,118.5,1.95,22.0,180.5,236.63,190.75
2018,7,16,7,30,242.0,145.0,2.0,22.9,258.0,368.0,293.86
2018,7,16,7,45,311.5,168.0,2.0,23.75,330.5,458.83,361.31
2018,7,16,8,0,381.0,191.0,2.0,24.6,403.0,567.54,439.03
2018,7,16,8,15,521.5,170.0,2.05,25.55,488.0,675.95,516.12
2018,7,16,8,30,662.0,149.0,2.1,26.5,573.0,797.48,596.84
2018,7,16,8,45,775.0,118.0,2.15,27.45,648.5,874.25,643.67
2018,7,16,9,0,888.0,87.0,2.2,28.4,724.0,949.53,688.48
2018,7,16,9,15,904.5,85.5,2.25,29.2,766.0,974.91,700.76
2018,7,16,9,30,921.0,84.0,2.3,30.0,808.0,997.78,711.88
2018,7,16,9,45,928.0,86.0,2.35,30.8,842.5,1012.53,717.89
2018,7,16,10,0,935.0,88.0,2.4,31.6,877.0,1024.17,722.08
2018,7,16,10,15,940.5,88.5,2.45,32.2,905.0,1029.5,723.05
2018,7,16,10,30,946.0,89.0,2.5,32.8,933.0,1031.62,722.2
2018,7,16,10,45,950.0,90.0,2.55,33.4,954.5,1029.53,718.9
2018,7,16,11,0,954.0,91.0,2.6,34.0,976.0,1024.17,713.73
2018,7,16,11,15,956.5,91.5,2.7,34.3,990.5,1013.58,706.83
2018,7,16,11,30,959.0,92.0,2.8,34.6,1005.0,999.81,698.04
2018,7,16,11,45,960.0,92.0,2.9,34.95,1011.5,981.05,686.05
2018,7,16,12,0,961.0,92.0,3.0,35.3,1018.0,959.33,672.26
2018,7,16,12,15,959.0,93.5,3.15,35.3,1017.0,933.56,657.19
2018,7,16,12,30,957.0,95.0,3.3,35.3,1016.0,905.18,640.33
2018,7,16,12,45,953.0,96.5,3.4,35.35,1007.0,872.69,620.23
2018,7,16,13,0,949.0,98.0,3.5,35.4,998.0,838.0,598.55
2018,7,16,13,15,946.5,97.0,3.55,35.3,982.0,800.16,574.72
2018,7,16,13,30,944.0,96.0,3.6,35.2,966.0,760.35,549.37
2018,7,16,13,45,940.0,95.5,3.65,35.05,943.5,718.17,521.55
2018,7,16,14,0,936.0,95.0,3.7,34.9,921.0,674.46,490.76
2018,7,16,14,15,930.0,94.0,3.75,34.7,891.5,627.8,457.22
2018,7,16,14,30,924.0,93.0,3.8,34.5,862.0,580.16,422.03
2018,7,16,14,45,916.5,91.0,3.8,34.3,826.5,530.17,384.06
2018,7,16,15,0,909.0,89.0,3.8,34.1,791.0,479.76,344.68
2018,7,16,15,15,898.0,88.0,3.8,34.1,750.0,428.58,303.4
2018,7,16,15,30,887.0,87.0,3.8,34.1,709.0,377.71,261.43
2018,7,16,15,45,874.0,84.0,3.75,33.45,663.5,325.19,218.17
2018,7,16,16,0,861.0,81.0,3.7,32.8,618.0,273.62,175.28
2018,7,16,16,15,843.5,79.0,3.65,32.35,569.5,223.11,133.88
2018,7,16,16,30,826.0,77.0,3.6,31.9,521.0,174.36,96.17
2018,7,16,16,45,802.5,74.0,3.55,31.45,470.0,119.01,58.43
2018,7,16,17,0,779.0,71.0,3.5,31.0,419.0,73.68,37.09
2018,7,16,17,15,746.5,67.0,3.4,30.3,367.0,46.5,33.43
2018,7,16,17,30,714.0,63.0,3.3,29.6,315.0,45.27,32.62
2018,7,16,17,45,667.5,58.0,3.2,28.85,263.5,43.09,30.94
2018,7,16,18,0,621.0,53.0,3.1,28.1,212.0,37.27,26.06
2018,7,16,18,15,543.5,47.5,2.9,27.15,164.0,34.7,23.82
2018,7,16,18,30,466.0,42.0,2.7,26.2,116.0,32.1,21.36
2018,7,16,18,45,353.0,32.5,2.45,25.2,77.0,25.7,15.29
2018,7,16,19,0,240.0,23.0,2.2,24.2,38.0,18.96,3.16
2018,7,16,19,15,127.5,13.0,2.2,23.6,20.0,12.39,0.0
2018,7,16,19,30,15.0,3.0,2.2,23.0,2.0,0.0,0.0
2018,7,16,19,45,7.5,1.5,2.15,22.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,21.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.85,20.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,1.05,17.3,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,1.1,17.5,5.0,0.0,0.0
2018,7,17,5,15,180.0,16.5,1.25,18.1,29.0,90.41,0.0
2018,7,17,5,30,316.0,27.0,1.4,18.7,53.0,204.24,137.71
2018,7,17,5,45,417.5,35.0,1.5,19.3,94.0,281.78,219.62
2018,7,17,6,0,519.0,43.0,1.6,19.9,135.0,366.53,292.38
2018,7,17,6,15,345.5,43.0,1.6,20.7,112.5,283.66,229.68
2018,7,17,6,30,172.0,43.0,1.6,21.5,90.0,176.94,143.46
2018,7,17,6,45,86.0,60.5,1.6,22.3,84.0,126.12,100.64
2018,7,17,7,0,0.0,78.0,1.6,23.1,78.0,73.18,54.68
2018,7,17,7,15,9.5,115.5,1.65,24.05,120.0,118.85,91.56
2018,7,17,7,30,19.0,153.0,1.7,25.0,162.0,165.6,128.19
2018,7,17,7,45,119.5,169.5,1.7,25.95,235.0,287.8,225.03
2018,7,17,8,0,220.0,186.0,1.7,26.9,308.0,408.03,315.7
2018,7,17,8,15,284.0,203.5,1.8,27.7,376.0,488.61,373.56
2018,7,17,8,30,348.0,221.0,1.9,28.5,444.0,571.29,431.32
2018,7,17,8,45,467.5,202.5,1.95,29.3,524.0,681.51,507.68
2018,7,17,9,0,587.0,184.0,2.0,30.1,604.0,786.53,577.26
2018,7,17,9,15,697.5,160.0,2.05,30.8,687.0,872.17,630.05
2018,7,17,9,30,808.0,136.0,2.1,31.5,770.0,953.59,678.74
2018,7,17,9,45,853.0,122.5,2.15,32.25,818.0,978.36,690.73
2018,7,17,10,0,898.0,109.0,2.2,33.0,866.0,1009.99,707.46
2018,7,17,10,15,871.0,131.0,2.2,33.5,885.5,1005.44,701.93
2018,7,17,10,30,844.0,153.0,2.2,34.0,905.0,1005.91,699.99
2018,7,17,10,45,882.5,133.0,2.25,34.55,936.0,1007.1,698.96
2018,7,17,11,0,921.0,113.0,2.3,35.1,967.0,1014.09,701.59
2018,7,17,11,15,915.0,118.0,2.35,35.4,977.5,999.84,691.98
2018,7,17,11,30,909.0,123.0,2.4,35.7,988.0,982.61,680.81
2018,7,17,11,45,919.5,118.0,2.4,36.0,998.0,968.27,671.06
2018,7,17,12,0,930.0,113.0,2.4,36.3,1008.0,950.88,659.48
2018,7,17,12,15,935.0,109.0,2.5,36.45,1008.5,926.55,644.94
2018,7,17,12,30,940.0,105.0,2.6,36.6,1009.0,899.47,628.64
2018,7,17,12,45,934.5,107.0,2.65,36.7,999.0,866.56,608.31
2018,7,17,13,0,929.0,109.0,2.7,36.8,989.0,831.59,586.56
2018,7,17,13,15,926.0,108.5,2.75,36.75,973.5,794.39,563.56
2018,7,17,13,30,923.0,108.0,2.8,36.7,958.0,755.3,539.09
2018,7,17,13,45,918.0,107.0,2.9,36.65,934.5,712.72,511.15
2018,7,17,14,0,913.0,106.0,3.0,36.6,911.0,668.74,480.78
2018,7,17,14,15,906.5,104.5,3.05,36.4,881.5,622.25,447.95
2018,7,17,14,30,900.0,103.0,3.1,36.2,852.0,574.87,413.55
2018,7,17,14,45,891.5,101.0,3.2,36.0,816.0,525.4,376.76
2018,7,17,15,0,883.0,99.0,3.3,35.8,780.0,475.64,338.59
2018,7,17,15,15,871.5,97.0,3.3,35.8,739.0,424.6,297.99
2018,7,17,15,30,860.0,95.0,3.3,35.8,698.0,373.96,256.77
2018,7,17,15,45,845.5,93.0,3.4,35.05,653.0,323.05,215.52
2018,7,17,16,0,831.0,91.0,3.5,34.3,608.0,266.43,169.64
2018,7,17,16,15,812.0,87.5,3.5,33.8,559.0,215.69,128.59
2018,7,17,16,30,793.0,84.0,3.5,33.3,510.0,167.0,91.33
2018,7,17,16,45,768.0,81.0,3.55,32.75,459.5,120.39,60.65
2018,7,17,17,0,743.0,78.0,3.6,32.2,409.0,76.76,40.59
2018,7,17,17,15,707.5,73.5,3.5,31.35,357.0,51.56,37.49
2018,7,17,17,30,672.0,69.0,3.4,30.5,305.0,45.51,32.69
2018,7,17,17,45,623.0,63.5,3.35,29.7,254.5,43.46,31.12
2018,7,17,18,0,574.0,58.0,3.3,28.9,204.0,41.28,29.35
2018,7,17,18,15,500.5,50.5,3.15,27.9,157.0,37.25,25.88
2018,7,17,18,30,427.0,43.0,3.0,26.9,110.0,33.03,22.04
2018,7,17,18,45,310.0,33.0,2.85,25.95,72.5,26.22,15.59
2018,7,17,19,0,193.0,23.0,2.7,25.0,35.0,19.03,2.34
2018,7,17,19,15,96.5,11.5,2.6,24.4,17.5,10.96,0.0
2018,7,17,19,30,0.0,0.0,2.5,23.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,23.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.95,21.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,20.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,19.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,1.35,18.35,2.0,0.0,0.0
2018,7,18,5,0,30.0,5.0,1.4,18.4,4.0,0.0,0.0
2018,7,18,5,15,145.0,16.5,1.5,18.85,26.5,75.68,0.0
2018,7,18,5,30,260.0,28.0,1.6,19.3,49.0,177.88,116.91
2018,7,18,5,45,353.0,36.5,1.7,19.7,86.0,250.21,194.68
2018,7,18,6,0,446.0,45.0,1.8,20.1,123.0,327.92,262.14
2018,7,18,6,15,283.5,61.5,1.7,20.8,117.0,265.45,214.38
2018,7,18,6,30,121.0,78.0,1.6,21.5,111.0,168.86,135.68
2018,7,18,6,45,75.5,101.0,1.5,22.2,123.0,168.81,134.64
2018,7,18,7,0,30.0,124.0,1.4,22.9,135.0,153.44,120.45
2018,7,18,7,15,61.0,152.5,1.4,23.8,179.5,209.31,164.89
2018,7,18,7,30,92.0,181.0,1.4,24.7,224.0,266.84,209.1
2018,7,18,7,45,212.0,189.5,1.4,25.65,303.0,401.89,312.5
2018,7,18,8,0,332.0,198.0,1.4,26.6,382.0,518.39,397.24
2018,7,18,8,15,538.5,158.5,1.5,27.45,488.0,683.66,515.02
2018,7,18,8,30,745.0,119.0,1.6,28.3,594.0,832.51,611.71
2018,7,18,8,45,805.5,105.5,1.7,29.15,652.5,887.0,643.02
2018,7,18,9,0,866.0,92.0,1.8,30.0,711.0,933.23,669.41
2018,7,18,9,15,873.5,95.5,1.8,30.9,750.0,955.3,678.94
2018,7,18,9,30,881.0,99.0,1.8,31.8,789.0,974.57,686.91
2018,7,18,9,45,752.5,168.0,1.85,32.65,775.5,937.04,660.33
2018,7,18,10,0,624.0,237.0,1.9,33.5,762.0,890.14,628.12
2018,7,18,10,15,639.5,242.0,2.05,34.05,796.0,907.6,638.88
2018,7,18,10,30,655.0,247.0,2.2,34.6,830.0,922.49,647.37
2018,7,18,10,45,597.5,294.0,2.35,35.1,835.5,904.71,633.3
2018,7,18,11,0,540.0,341.0,2.5,35.6,841.0,884.78,618.12
2018,7,18,11,15,556.0,334.5,2.65,35.8,856.5,881.51,616.77
2018,7,18,11,30,572.0,328.0,2.8,36.0,872.0,875.89,613.77
2018,7,18,11,45,572.0,326.0,3.0,36.2,873.0,857.43,602.5
2018,7,18,12,0,572.0,324.0,3.2,36.4,874.0,837.12,589.95
2018,7,18,12,15,747.0,216.0,3.2,36.45,934.0,868.58,613.95
2018,7,18,12,30,922.0,108.0,3.2,36.5,994.0,886.39,625.08
2018,7,18,12,45,922.5,107.0,3.2,36.5,986.5,856.16,605.71
2018,7,18,13,0,923.0,106.0,3.2,36.5,979.0,823.59,585.09
2018,7,18,13,15,919.5,105.5,3.15,36.5,963.0,786.22,561.0
2018,7,18,13,30,916.0,105.0,3.1,36.5,947.0,747.03,535.59
2018,7,18,13,45,911.0,104.0,3.0,36.45,924.0,704.72,506.77
2018,7,18,14,0,906.0,103.0,2.9,36.4,901.0,661.02,475.68
2018,7,18,14,15,899.0,102.0,2.9,36.25,871.5,614.96,442.83
2018,7,18,14,30,892.0,101.0,2.9,36.1,842.0,568.06,408.52
2018,7,18,14,45,883.0,99.5,2.95,36.0,806.5,519.11,371.85
2018,7,18,15,0,874.0,98.0,3.0,35.9,771.0,469.92,333.92
2018,7,18,15,15,862.5,96.0,3.0,35.9,730.5,419.3,293.73
2018,7,18,15,30,851.0,94.0,3.0,35.9,690.0,369.09,252.93
2018,7,18,15,45,835.5,92.0,3.1,35.2,644.5,318.32,211.87
2018,7,18,16,0,820.0,90.0,3.2,34.5,599.0,261.94,166.28
2018,7,18,16,15,800.0,87.0,3.3,33.85,550.5,211.95,126.08
2018,7,18,16,30,780.0,84.0,3.4,33.2,502.0,164.11,89.7
2018,7,18,16,45,754.0,80.5,3.55,32.55,451.5,117.68,59.33
2018,7,18,17,0,728.0,77.0,3.7,31.9,401.0,74.32,39.6
2018,7,18,17,15,692.5,73.0,3.75,30.85,350.0,51.17,37.25
2018,7,18,17,30,657.0,69.0,3.8,29.8,299.0,45.53,32.81
2018,7,18,17,45,607.0,63.5,3.8,28.75,249.0,43.48,31.28
2018,7,18,18,0,557.0,58.0,3.8,27.7,199.0,41.31,29.53
2018,7,18,18,15,483.5,50.5,3.6,26.65,153.0,37.29,26.06
2018,7,18,18,30,410.0,43.0,3.4,25.6,107.0,33.09,22.21
2018,7,18,18,45,295.5,32.5,3.25,24.6,70.0,25.81,15.31
2018,7,18,19,0,181.0,22.0,3.1,23.6,33.0,17.42,0.82
2018,7,18,19,15,90.5,11.0,2.8,23.15,16.5,10.48,0.0
2018,7,18,19,30,0.0,0.0,2.5,22.7,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,22.25,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,21.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.35,21.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,19.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,19.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,19.1,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,19.1,2.0,0.0,0.0
2018,7,19,5,15,58.0,15.5,2.6,19.45,20.0,38.67,0.0
2018,7,19,5,30,112.0,29.0,2.4,19.8,38.0,101.62,63.23
2018,7,19,5,45,108.0,43.5,2.25,20.2,57.0,122.62,93.4
2018,7,19,6,0,104.0,58.0,2.1,20.6,76.0,131.06,102.98
2018,7,19,6,15,145.0,77.5,1.95,21.25,111.5,192.28,154.36
2018,7,19,6,30,186.0,97.0,1.8,21.9,147.0,246.83,199.17
2018,7,19,6,45,245.5,112.0,1.7,22.6,193.0,310.89,250.43
2018,7,19,7,0,305.0,127.0,1.6,23.3,239.0,379.3,303.22
2018,7,19,7,15,377.5,136.5,1.5,24.1,296.5,468.75,369.64
2018,7,19,7,30,450.0,146.0,1.4,24.9,354.0,549.15,426.69
2018,7,19,7,45,487.5,157.0,1.3,25.7,406.0,605.94,464.02
2018,7,19,8,0,525.0,168.0,1.2,26.5,458.0,663.55,500.63
2018,7,19,8,15,579.5,167.0,1.15,27.4,514.0,728.85,541.71
2018,7,19,8,30,634.0,166.0,1.1,28.3,570.0,789.75,577.5
2018,7,19,8,45,614.5,186.0,1.1,29.25,600.5,805.1,583.07
2018,7,19,9,0,595.0,206.0,1.1,30.2,631.0,817.07,586.59
2018,7,19,9,15,665.5,187.0,1.15,31.05,687.5,870.64,618.23
2018,7,19,9,30,736.0,168.0,1.2,31.9,744.0,922.92,647.55
2018,7,19,9,45,760.5,163.0,1.25,32.75,781.0,939.13,654.25
2018,7,19,10,0,785.0,158.0,1.3,33.6,818.0,958.77,663.47
2018,7,19,10,15,793.0,160.0,1.4,34.1,846.0,966.85,667.32
2018,7,19,10,30,801.0,162.0,1.5,34.6,874.0,972.04,669.61
2018,7,19,10,45,806.5,163.5,1.6,35.15,895.0,971.31,668.25
2018,7,19,11,0,812.0,165.0,1.7,35.7,916.0,967.63,665.22
2018,7,19,11,15,816.5,165.0,1.85,35.95,930.0,958.53,660.36
2018,7,19,11,30,821.0,165.0,2.0,36.2,944.0,946.56,653.74
2018,7,19,11,45,824.0,164.0,2.1,36.4,951.0,929.41,643.53
2018,7,19,12,0,827.0,163.0,2.2,36.6,958.0,909.61,631.69
2018,7,19,12,15,828.0,162.0,2.3,36.6,957.5,885.52,617.64
2018,7,19,12,30,829.0,161.0,2.4,36.6,957.0,859.1,602.04
2018,7,19,12,45,829.0,159.0,2.55,36.6,949.0,828.75,584.12
2018,7,19,13,0,829.0,157.0,2.7,36.6,941.0,796.39,564.66
2018,7,19,13,15,826.5,155.5,2.8,36.5,926.0,760.71,542.71
2018,7,19,13,30,824.0,154.0,2.9,36.4,911.0,723.42,518.46
2018,7,19,13,45,820.0,151.0,3.0,36.3,888.5,682.35,490.76
2018,7,19,14,0,816.0,148.0,3.1,36.2,866.0,640.12,461.56
2018,7,19,14,15,809.0,145.0,3.15,35.95,837.0,595.12,429.77
2018,7,19,14,30,802.0,142.0,3.2,35.7,808.0,549.54,396.68
2018,7,19,14,45,792.5,139.5,3.3,35.45,773.5,502.77,361.89
2018,7,19,15,0,783.0,137.0,3.4,35.2,739.0,456.02,326.06
2018,7,19,15,15,769.0,134.0,3.4,35.2,699.0,407.32,287.44
2018,7,19,15,30,755.0,131.0,3.4,35.2,659.0,359.48,248.69
2018,7,19,15,45,738.5,127.0,3.45,34.4,615.0,311.16,209.87
2018,7,19,16,0,722.0,123.0,3.5,33.6,571.0,258.82,167.77
2018,7,19,16,15,700.0,118.5,3.55,33.0,523.5,211.86,130.29
2018,7,19,16,30,678.0,114.0,3.6,32.4,476.0,167.31,96.69
2018,7,19,16,45,646.0,109.5,3.6,31.85,426.5,124.5,68.95
2018,7,19,17,0,614.0,105.0,3.6,31.3,377.0,85.4,51.11
2018,7,19,17,15,578.5,97.5,3.5,30.45,328.0,64.3,48.27
2018,7,19,17,30,543.0,90.0,3.4,29.6,279.0,61.72,46.43
2018,7,19,17,45,491.0,81.5,3.3,28.8,231.0,58.02,43.54
2018,7,19,18,0,439.0,73.0,3.2,28.0,183.0,53.43,39.73
2018,7,19,18,15,364.5,61.5,3.05,27.1,139.0,45.98,33.33
2018,7,19,18,30,290.0,50.0,2.9,26.2,95.0,38.2,26.4
2018,7,19,18,45,199.0,35.5,2.7,25.35,61.0,27.61,16.63
2018,7,19,19,0,108.0,21.0,2.5,24.5,27.0,16.58,0.0
2018,7,19,19,15,54.0,10.5,2.35,24.05,13.5,10.01,0.0
2018,7,19,19,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,23.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,18.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.0,1.65,19.05,1.0,0.0,0.0
2018,7,20,5,0,8.0,2.0,1.8,19.2,2.0,0.0,0.0
2018,7,20,5,15,74.0,14.5,1.85,19.75,20.0,44.21,0.0
2018,7,20,5,30,140.0,27.0,1.9,20.3,38.0,119.7,72.81
2018,7,20,5,45,223.0,41.0,2.0,20.9,73.0,187.76,144.51
2018,7,20,6,0,306.0,55.0,2.1,21.5,108.0,259.27,206.25
2018,7,20,6,15,266.0,70.5,2.15,22.35,127.5,266.77,214.28
2018,7,20,6,30,226.0,86.0,2.2,23.2,147.0,257.48,207.5
2018,7,20,6,45,239.0,107.0,2.3,24.1,183.5,299.76,240.93
2018,7,20,7,0,252.0,128.0,2.4,25.0,220.0,342.1,273.08
2018,7,20,7,15,358.5,131.0,2.35,25.9,284.0,447.35,353.6
2018,7,20,7,30,465.0,134.0,2.3,26.8,348.0,546.23,426.06
2018,7,20,7,45,554.0,129.5,2.3,27.7,413.5,634.63,488.08
2018,7,20,8,0,643.0,125.0,2.3,28.6,479.0,720.9,544.81
2018,7,20,8,15,672.0,128.0,2.2,29.5,527.5,765.76,570.58
2018,7,20,8,30,701.0,131.0,2.1,30.4,576.0,809.88,595.38
2018,7,20,8,45,685.0,148.0,2.05,31.3,609.0,827.53,602.47
2018,7,20,9,0,669.0,165.0,2.0,32.2,642.0,841.76,607.49
2018,7,20,9,15,630.5,193.5,1.95,32.9,663.0,843.65,605.06
2018,7,20,9,30,592.0,222.0,1.9,33.6,684.0,841.14,599.48
2018,7,20,9,45,703.5,176.0,1.85,34.3,749.0,902.43,635.68
2018,7,20,10,0,815.0,130.0,1.8,35.0,814.0,948.99,660.62
2018,7,20,10,15,822.5,131.0,1.8,35.45,841.5,956.07,662.35
2018,7,20,10,30,830.0,132.0,1.8,35.9,869.0,960.28,662.83
2018,7,20,10,45,836.5,132.5,1.8,36.3,890.5,960.08,660.89
2018,7,20,11,0,843.0,133.0,1.8,36.7,912.0,956.93,657.32
2018,7,20,11,15,847.0,133.5,1.85,36.9,926.5,948.43,651.76
2018,7,20,11,30,851.0,134.0,1.9,37.1,941.0,937.04,644.56
2018,7,20,11,45,854.0,133.0,1.95,37.3,948.0,920.49,634.28
2018,7,20,12,0,857.0,132.0,2.0,37.5,955.0,901.27,622.43
2018,7,20,12,15,859.5,131.0,2.1,37.5,955.5,879.03,609.69
2018,7,20,12,30,862.0,130.0,2.2,37.5,956.0,854.34,595.32
2018,7,20,12,45,863.5,127.0,2.3,37.55,948.5,824.66,577.55
2018,7,20,13,0,865.0,124.0,2.4,37.6,941.0,792.79,558.22
2018,7,20,13,15,862.0,122.5,2.55,37.4,925.5,756.75,536.81
2018,7,20,13,30,859.0,121.0,2.7,37.2,910.0,719.0,513.9
2018,7,20,13,45,854.0,120.5,2.8,37.05,888.0,679.2,487.18
2018,7,20,14,0,849.0,120.0,2.9,36.9,866.0,638.12,458.84
2018,7,20,14,15,842.5,117.5,3.05,36.6,837.0,593.39,427.65
2018,7,20,14,30,836.0,115.0,3.2,36.3,808.0,547.89,394.89
2018,7,20,14,45,826.5,113.0,3.3,36.0,773.5,500.75,359.77
2018,7,20,15,0,817.0,111.0,3.4,35.7,739.0,453.48,323.48
2018,7,20,15,15,804.5,109.0,3.4,35.7,699.5,399.51,280.93
2018,7,20,15,30,792.0,107.0,3.4,35.7,660.0,351.28,241.6
2018,7,20,15,45,776.5,104.0,3.6,34.75,616.0,302.22,202.09
2018,7,20,16,0,761.0,101.0,3.8,33.8,572.0,254.5,163.18
2018,7,20,16,15,740.5,97.0,3.8,33.2,524.5,206.59,124.64
2018,7,20,16,30,720.0,93.0,3.8,32.6,477.0,160.9,90.05
2018,7,20,16,45,693.5,88.5,3.85,31.95,428.0,111.56,57.39
2018,7,20,17,0,667.0,84.0,3.9,31.3,379.0,70.2,38.79
2018,7,20,17,15,630.5,79.5,3.85,30.55,330.0,50.91,37.1
2018,7,20,17,30,594.0,75.0,3.8,29.8,281.0,50.03,36.6
2018,7,20,17,45,544.0,68.5,3.7,29.1,233.0,47.44,34.57
2018,7,20,18,0,494.0,62.0,3.6,28.4,185.0,44.69,32.28
2018,7,20,18,15,422.0,53.5,3.5,27.7,141.5,39.99,28.18
2018,7,20,18,30,350.0,45.0,3.4,27.0,98.0,35.06,23.66
2018,7,20,18,45,248.0,33.0,3.3,26.3,63.5,25.67,14.91
2018,7,20,19,0,146.0,21.0,3.2,25.6,29.0,16.63,0.0
2018,7,20,19,15,73.0,10.5,3.1,25.2,14.5,10.01,0.0
2018,7,20,19,30,0.0,0.0,3.0,24.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,24.35,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.8,23.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,23.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,23.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,22.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,22.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,22.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,21.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,21.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,21.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,21.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,20.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,20.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,21,4,45,4.5,1.0,1.4,18.8,1.0,0.0,0.0
2018,7,21,5,0,9.0,2.0,1.4,18.9,2.0,0.0,0.0
2018,7,21,5,15,87.0,14.5,1.45,19.4,20.5,49.43,0.0
2018,7,21,5,30,165.0,27.0,1.5,19.9,39.0,130.45,76.86
2018,7,21,5,45,256.0,39.0,1.55,20.4,74.5,201.36,154.95
2018,7,21,6,0,347.0,51.0,1.6,20.9,110.0,275.99,219.51
2018,7,21,6,15,244.0,67.0,1.65,21.6,115.5,248.79,199.82
2018,7,21,6,30,141.0,83.0,1.7,22.3,121.0,198.95,159.7
2018,7,21,6,45,147.5,110.0,1.7,23.05,157.0,229.83,184.51
2018,7,21,7,0,154.0,137.0,1.7,23.8,193.0,270.85,216.07
2018,7,21,7,15,230.0,149.5,1.65,24.65,247.5,358.41,283.87
2018,7,21,7,30,306.0,162.0,1.6,25.5,302.0,438.99,343.82
2018,7,21,7,45,274.5,195.0,1.55,26.35,331.5,459.95,355.27
2018,7,21,8,0,243.0,228.0,1.5,27.2,361.0,477.41,364.14
2018,7,21,8,15,454.5,183.5,1.5,27.95,461.0,630.57,475.76
2018,7,21,8,30,666.0,139.0,1.5,28.7,561.0,786.99,580.28
2018,7,21,8,45,682.5,144.0,1.5,29.45,603.5,820.05,597.14
2018,7,21,9,0,699.0,149.0,1.5,30.2,646.0,851.36,613.84
2018,7,21,9,15,652.5,179.0,1.55,30.85,663.5,848.4,609.17
2018,7,21,9,30,606.0,209.0,1.6,31.5,681.0,840.55,601.86
2018,7,21,9,45,644.5,202.5,1.7,32.15,725.0,873.1,621.12
2018,7,21,10,0,683.0,196.0,1.8,32.8,769.0,903.67,638.55
