Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,15,727.5,181.0,1.9,33.2,809.5,928.67,653.05
2018,7,21,10,30,772.0,166.0,2.0,33.6,850.0,946.67,663.24
2018,7,21,10,45,800.5,153.5,2.15,34.0,878.0,954.08,667.44
2018,7,21,11,0,829.0,141.0,2.3,34.4,906.0,950.73,665.08
2018,7,21,11,15,833.5,141.0,2.45,34.55,920.5,942.26,660.31
2018,7,21,11,30,838.0,141.0,2.6,34.7,935.0,930.94,653.79
2018,7,21,11,45,841.0,141.0,2.8,34.85,942.5,915.45,644.99
2018,7,21,12,0,844.0,141.0,3.0,35.0,950.0,897.3,634.41
2018,7,21,12,15,849.5,137.0,3.15,34.9,951.0,875.14,621.48
2018,7,21,12,30,855.0,133.0,3.3,34.8,952.0,850.46,606.83
2018,7,21,12,45,860.5,128.0,3.45,34.75,946.0,822.42,589.7
2018,7,21,13,0,866.0,123.0,3.6,34.7,940.0,791.97,570.82
2018,7,21,13,15,863.5,121.5,3.65,34.5,925.0,756.24,548.15
2018,7,21,13,30,861.0,120.0,3.7,34.3,910.0,718.76,524.09
2018,7,21,13,45,857.0,118.5,3.75,34.15,888.0,678.66,496.14
2018,7,21,14,0,853.0,117.0,3.8,34.0,866.0,637.21,466.58
2018,7,21,14,15,846.5,115.5,3.85,33.7,837.5,593.12,434.68
2018,7,21,14,30,840.0,114.0,3.9,33.4,809.0,548.23,401.32
2018,7,21,14,45,831.5,111.5,3.9,33.1,774.5,500.95,365.19
2018,7,21,15,0,823.0,109.0,3.9,32.8,740.0,453.44,327.89
2018,7,21,15,15,811.0,106.5,3.9,32.8,700.5,404.54,288.24
2018,7,21,15,30,799.0,104.0,3.9,32.8,661.0,350.07,243.74
2018,7,21,15,45,784.5,101.0,3.9,32.05,617.5,300.91,203.2
2018,7,21,16,0,770.0,98.0,3.9,31.3,574.0,253.0,163.34
2018,7,21,16,15,752.0,94.5,3.9,30.75,527.5,205.46,124.54
2018,7,21,16,30,734.0,91.0,3.9,30.2,481.0,159.88,89.64
2018,7,21,16,45,708.5,86.5,3.9,29.7,432.0,115.04,60.44
2018,7,21,17,0,683.0,82.0,3.9,29.2,383.0,67.93,37.76
2018,7,21,17,15,648.0,76.5,3.8,28.45,333.0,48.87,35.73
2018,7,21,17,30,613.0,71.0,3.7,27.7,283.0,47.11,34.47
2018,7,21,17,45,563.5,65.5,3.65,27.0,235.0,45.17,32.97
2018,7,21,18,0,514.0,60.0,3.6,26.3,187.0,43.13,31.27
2018,7,21,18,15,441.0,52.0,3.45,25.55,143.0,38.8,27.44
2018,7,21,18,30,368.0,44.0,3.3,24.8,99.0,34.26,23.21
2018,7,21,18,45,260.5,32.5,3.15,24.1,64.0,26.09,15.33
2018,7,21,19,0,153.0,21.0,3.0,23.4,29.0,16.66,0.0
2018,7,21,19,15,76.5,10.5,2.9,22.95,14.5,10.01,0.0
2018,7,21,19,30,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,22.05,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,21.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,20.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,19.55,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,19.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.35,18.15,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.3,18.2,2.0,0.0,0.0
2018,7,22,5,15,92.0,14.0,1.3,18.6,20.0,50.87,0.0
2018,7,22,5,30,173.0,26.0,1.3,19.0,38.0,131.77,74.4
2018,7,22,5,45,280.5,37.0,1.25,19.4,75.5,212.31,163.52
2018,7,22,6,0,388.0,48.0,1.2,19.8,113.0,297.26,236.47
2018,7,22,6,15,319.0,61.5,1.2,20.35,127.0,285.75,230.14
2018,7,22,6,30,250.0,75.0,1.2,20.9,141.0,270.86,219.07
2018,7,22,6,45,288.5,89.5,1.2,21.45,182.0,323.93,261.69
2018,7,22,7,0,327.0,104.0,1.2,22.0,223.0,379.33,304.32
2018,7,22,7,15,430.5,107.0,1.25,22.65,288.5,471.66,374.65
2018,7,22,7,30,534.0,110.0,1.3,23.3,354.0,578.06,452.07
2018,7,22,7,45,561.0,122.5,1.3,23.95,405.5,631.3,486.83
2018,7,22,8,0,588.0,135.0,1.3,24.6,457.0,684.38,520.78
2018,7,22,8,15,684.0,117.0,1.3,25.35,524.5,762.02,570.3
2018,7,22,8,30,780.0,99.0,1.3,26.1,592.0,838.52,617.06
2018,7,22,8,45,795.5,101.5,1.35,26.9,635.5,870.49,634.03
2018,7,22,9,0,811.0,104.0,1.4,27.7,679.0,892.42,644.85
2018,7,22,9,15,823.0,105.5,1.4,28.45,718.0,915.62,656.01
2018,7,22,9,30,835.0,107.0,1.4,29.2,757.0,936.35,665.52
2018,7,22,9,45,844.0,109.0,1.4,30.0,791.0,952.08,671.75
2018,7,22,10,0,853.0,111.0,1.4,30.8,825.0,964.97,676.31
2018,7,22,10,15,860.5,111.0,1.5,31.35,852.5,971.34,679.05
2018,7,22,10,30,868.0,111.0,1.6,31.9,880.0,974.74,680.11
2018,7,22,10,45,874.0,112.0,1.7,32.5,902.0,974.69,678.99
2018,7,22,11,0,880.0,113.0,1.8,33.1,924.0,971.55,676.06
2018,7,22,11,15,883.5,113.0,1.85,33.45,938.0,961.94,669.35
2018,7,22,11,30,887.0,113.0,1.9,33.8,952.0,949.34,660.95
2018,7,22,11,45,889.0,112.5,2.0,34.2,959.0,931.97,650.06
2018,7,22,12,0,891.0,112.0,2.1,34.6,966.0,911.82,637.46
2018,7,22,12,15,892.5,111.5,2.25,34.65,966.0,888.56,624.21
2018,7,22,12,30,894.0,111.0,2.4,34.7,966.0,862.75,609.16
2018,7,22,12,45,894.0,109.0,2.5,34.8,958.0,831.91,590.23
2018,7,22,13,0,894.0,107.0,2.6,34.9,950.0,798.84,569.69
2018,7,22,13,15,891.5,106.0,2.7,34.8,934.5,762.66,547.35
2018,7,22,13,30,889.0,105.0,2.8,34.7,919.0,724.65,523.5
2018,7,22,13,45,884.5,104.0,2.9,34.6,897.0,683.6,495.96
2018,7,22,14,0,880.0,103.0,3.0,34.5,875.0,641.18,466.22
2018,7,22,14,15,873.5,101.5,3.1,34.25,846.0,595.97,433.97
2018,7,22,14,30,867.0,100.0,3.2,34.0,817.0,549.91,400.13
2018,7,22,14,45,858.5,98.0,3.3,33.75,782.0,501.82,363.77
2018,7,22,15,0,850.0,96.0,3.4,33.5,747.0,453.48,326.08
2018,7,22,15,15,838.0,94.5,3.4,33.5,707.0,404.12,286.16
2018,7,22,15,30,826.0,93.0,3.4,33.5,667.0,355.23,245.74
2018,7,22,15,45,811.5,90.5,3.6,32.7,623.0,305.49,205.01
2018,7,22,16,0,797.0,88.0,3.8,31.9,579.0,250.02,159.62
2018,7,22,16,15,772.0,87.0,3.85,31.3,530.5,201.81,120.59
2018,7,22,16,30,747.0,86.0,3.9,30.7,482.0,156.25,86.16
2018,7,22,16,45,721.0,82.0,3.95,30.1,432.5,111.08,57.1
2018,7,22,17,0,695.0,78.0,4.0,29.5,383.0,68.99,39.15
2018,7,22,17,15,656.5,74.0,4.0,28.7,332.5,47.18,34.27
2018,7,22,17,30,618.0,70.0,4.0,27.9,282.0,46.45,33.89
2018,7,22,17,45,569.5,63.5,4.0,27.1,233.5,43.68,31.69
2018,7,22,18,0,521.0,57.0,4.0,26.3,185.0,40.73,29.21
2018,7,22,18,15,448.5,49.0,3.9,25.55,141.0,36.27,25.28
2018,7,22,18,30,376.0,41.0,3.8,24.8,97.0,31.6,20.95
2018,7,22,18,45,270.5,30.0,3.7,24.05,62.5,23.8,13.4
2018,7,22,19,0,165.0,19.0,3.6,23.3,28.0,15.5,0.0
2018,7,22,19,15,82.5,9.5,3.5,22.85,14.0,9.05,0.0
2018,7,22,19,30,0.0,0.0,3.4,22.4,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,21.95,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,21.2,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,20.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,19.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,19.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,17.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.5,1.6,17.55,1.0,0.0,0.0
2018,7,23,5,0,18.0,3.0,1.6,17.6,2.0,0.0,0.0
2018,7,23,5,15,140.5,13.5,1.65,18.15,22.0,69.97,0.0
2018,7,23,5,30,263.0,24.0,1.7,18.7,42.0,169.33,91.5
2018,7,23,5,45,367.0,32.5,1.7,19.2,80.5,250.38,192.98
2018,7,23,6,0,471.0,41.0,1.7,19.7,119.0,333.92,266.02
2018,7,23,6,15,483.0,47.5,1.75,20.6,151.5,369.42,297.71
2018,7,23,6,30,495.0,54.0,1.8,21.5,184.0,405.22,327.56
2018,7,23,6,45,509.5,63.5,1.85,22.35,223.0,446.82,359.96
2018,7,23,7,0,524.0,73.0,1.9,23.2,262.0,488.41,390.75
2018,7,23,7,15,548.0,86.0,1.95,24.05,310.5,541.38,428.54
2018,7,23,7,30,572.0,99.0,2.0,24.9,359.0,594.4,464.63
2018,7,23,7,45,608.5,105.5,2.05,25.8,411.5,649.64,501.13
2018,7,23,8,0,645.0,112.0,2.1,26.7,464.0,705.32,536.86
2018,7,23,8,15,721.5,103.5,2.1,27.6,531.0,774.42,580.47
2018,7,23,8,30,798.0,95.0,2.1,28.5,598.0,849.35,626.44
2018,7,23,8,45,831.0,90.5,2.15,29.4,648.0,881.96,643.69
2018,7,23,9,0,864.0,86.0,2.2,30.3,698.0,921.05,665.28
2018,7,23,9,15,875.0,87.5,2.2,31.1,737.5,944.35,676.17
2018,7,23,9,30,886.0,89.0,2.2,31.9,777.0,964.99,685.45
2018,7,23,9,45,894.5,90.0,2.2,32.7,811.5,979.82,691.08
2018,7,23,10,0,903.0,91.0,2.2,33.5,846.0,991.69,694.95
2018,7,23,10,15,908.0,92.5,2.2,33.9,873.5,997.59,696.37
2018,7,23,10,30,913.0,94.0,2.2,34.3,901.0,1000.32,696.01
2018,7,23,10,45,916.5,95.0,2.25,34.75,922.0,997.86,693.0
2018,7,23,11,0,920.0,96.0,2.3,35.2,943.0,992.21,688.19
2018,7,23,11,15,923.0,96.5,2.35,35.4,957.5,982.41,681.67
2018,7,23,11,30,926.0,97.0,2.4,35.6,972.0,969.49,673.35
2018,7,23,11,45,927.5,96.5,2.5,35.8,978.5,951.16,662.21
2018,7,23,12,0,929.0,96.0,2.6,36.0,985.0,929.94,649.28
2018,7,23,12,15,924.5,99.0,2.7,36.05,983.0,904.01,633.75
2018,7,23,12,30,920.0,102.0,2.8,36.1,981.0,875.62,616.59
2018,7,23,12,45,905.5,110.0,2.95,36.15,969.0,841.35,595.8
2018,7,23,13,0,891.0,118.0,3.1,36.2,957.0,805.44,573.71
2018,7,23,13,15,811.0,169.5,3.2,36.1,923.5,758.59,543.92
2018,7,23,13,30,731.0,221.0,3.3,36.0,890.0,712.47,511.45
2018,7,23,13,45,670.5,254.0,3.45,35.85,855.5,666.93,479.74
2018,7,23,14,0,610.0,287.0,3.6,35.7,821.0,624.58,449.7
2018,7,23,14,15,580.0,286.5,3.7,35.3,780.5,577.26,416.78
2018,7,23,14,30,550.0,286.0,3.8,34.9,740.0,529.89,383.17
2018,7,23,14,45,543.5,271.0,3.85,34.5,703.5,484.37,350.2
2018,7,23,15,0,537.0,256.0,3.9,34.1,667.0,439.18,316.59
2018,7,23,15,15,473.5,260.5,3.9,34.1,608.5,387.8,277.77
2018,7,23,15,30,410.0,265.0,3.9,34.1,550.0,342.39,243.41
2018,7,23,15,45,316.5,267.0,3.95,32.85,478.0,299.34,213.13
2018,7,23,16,0,223.0,269.0,4.0,31.6,406.0,266.53,191.36
2018,7,23,16,15,163.0,245.0,4.05,30.9,340.5,222.93,160.84
2018,7,23,16,30,103.0,221.0,4.1,30.2,275.0,193.52,141.7
2018,7,23,16,45,89.5,196.0,4.1,29.55,239.5,165.79,122.31
2018,7,23,17,0,76.0,171.0,4.1,28.9,204.0,139.85,104.84
2018,7,23,17,15,61.0,135.0,4.1,28.2,159.5,112.07,88.67
2018,7,23,17,30,46.0,99.0,4.1,27.5,115.0,85.41,66.82
2018,7,23,17,45,29.5,86.0,4.05,26.8,95.5,74.62,57.97
2018,7,23,18,0,13.0,73.0,4.0,26.1,76.0,65.53,50.31
2018,7,23,18,15,21.0,56.5,3.85,25.45,60.0,49.96,36.88
2018,7,23,18,30,29.0,40.0,3.7,24.8,44.0,36.01,24.62
2018,7,23,18,45,23.0,26.5,3.55,24.15,29.0,24.19,13.59
2018,7,23,19,0,17.0,13.0,3.4,23.5,14.0,11.74,0.0
2018,7,23,19,15,8.5,6.5,3.25,23.1,7.0,6.2,0.0
2018,7,23,19,30,0.0,0.0,3.1,22.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,22.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,21.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.6,21.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.5,20.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,20.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,20.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,19.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,1.4,18.4,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,1.5,18.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,1.6,19.05,21.5,64.3,0.0
2018,7,24,5,30,239.0,25.0,1.7,19.5,41.0,157.89,78.76
2018,7,24,5,45,345.5,34.0,1.8,20.0,79.0,240.87,184.57
2018,7,24,6,0,452.0,43.0,1.9,20.5,117.0,325.44,258.58
2018,7,24,6,15,384.5,58.5,1.95,21.25,137.0,324.11,260.86
2018,7,24,6,30,317.0,74.0,2.0,22.0,157.0,311.78,252.22
2018,7,24,6,45,292.0,97.0,2.05,22.75,186.5,335.41,270.51
2018,7,24,7,0,267.0,120.0,2.1,23.5,216.0,342.06,274.55
2018,7,24,7,15,397.5,113.5,2.25,24.55,281.5,454.08,361.57
2018,7,24,7,30,528.0,107.0,2.4,25.6,347.0,568.7,446.66
2018,7,24,7,45,634.0,99.5,2.55,26.6,421.0,662.65,511.6
2018,7,24,8,0,740.0,92.0,2.7,27.6,495.0,757.8,575.04
2018,7,24,8,15,661.5,132.0,2.85,28.4,517.0,758.9,572.23
2018,7,24,8,30,583.0,172.0,3.0,29.2,539.0,747.59,561.63
2018,7,24,8,45,681.5,147.5,3.15,29.95,606.5,821.51,609.82
2018,7,24,9,0,780.0,123.0,3.3,30.7,674.0,891.81,653.86
2018,7,24,9,15,805.5,119.5,3.4,31.4,717.5,921.65,670.28
2018,7,24,9,30,831.0,116.0,3.5,32.1,761.0,941.11,680.12
2018,7,24,9,45,864.0,106.5,3.6,32.8,803.5,967.57,694.57
2018,7,24,10,0,897.0,97.0,3.7,33.5,846.0,991.67,707.37
2018,7,24,10,15,903.5,97.5,3.75,34.0,874.0,997.85,709.01
2018,7,24,10,30,910.0,98.0,3.8,34.5,902.0,1000.91,708.92
2018,7,24,10,45,914.5,99.0,3.9,35.0,923.5,999.37,706.35
2018,7,24,11,0,919.0,100.0,4.0,35.5,945.0,994.62,701.89
2018,7,24,11,15,922.0,100.5,4.1,35.75,959.5,984.74,695.02
2018,7,24,11,30,925.0,101.0,4.2,36.0,974.0,971.75,686.28
2018,7,24,11,45,927.0,100.5,4.3,36.2,981.0,953.81,674.61
2018,7,24,12,0,929.0,100.0,4.4,36.4,988.0,932.97,661.13
2018,7,24,12,15,927.5,101.0,4.45,36.45,987.0,907.67,644.97
2018,7,24,12,30,926.0,102.0,4.5,36.5,986.0,879.82,627.16
2018,7,24,12,45,923.5,102.0,4.6,36.5,977.0,847.81,606.89
2018,7,24,13,0,921.0,102.0,4.7,36.5,968.0,813.6,585.04
2018,7,24,13,15,918.0,101.5,4.75,36.4,952.5,776.49,561.15
2018,7,24,13,30,915.0,101.0,4.8,36.3,937.0,737.5,535.92
2018,7,24,13,45,911.0,99.5,4.8,36.25,914.5,695.24,506.64
2018,7,24,14,0,907.0,98.0,4.8,36.2,892.0,651.51,475.08
2018,7,24,14,15,901.0,97.0,4.85,36.0,863.0,605.75,441.77
2018,7,24,14,30,895.0,96.0,4.9,35.8,834.0,559.06,406.85
2018,7,24,14,45,886.5,94.5,4.9,35.6,798.5,509.99,369.14
2018,7,24,15,0,878.0,93.0,4.9,35.4,763.0,460.61,330.17
2018,7,24,15,15,867.0,91.0,4.9,35.4,722.5,409.77,288.89
2018,7,24,15,30,856.0,89.0,4.9,35.4,682.0,359.28,247.03
2018,7,24,15,45,842.5,86.5,4.9,34.75,637.5,308.25,204.85
2018,7,24,16,0,829.0,84.0,4.9,34.1,593.0,258.22,163.3
2018,7,24,16,15,811.0,81.0,4.85,33.6,544.5,201.09,117.4
2018,7,24,16,30,793.0,78.0,4.8,33.1,496.0,152.8,80.99
2018,7,24,16,45,768.5,74.5,4.75,32.6,445.5,105.75,51.44
2018,7,24,17,0,744.0,71.0,4.7,32.1,395.0,61.62,34.02
2018,7,24,17,15,710.0,67.0,4.5,31.3,344.0,46.88,33.63
2018,7,24,17,30,676.0,63.0,4.3,30.5,293.0,45.7,32.86
2018,7,24,17,45,628.0,58.0,4.1,29.75,243.5,39.7,27.95
2018,7,24,18,0,580.0,53.0,3.9,29.0,194.0,37.75,26.32
2018,7,24,18,15,507.0,45.5,3.55,28.1,147.5,33.55,22.66
2018,7,24,18,30,434.0,38.0,3.2,27.2,101.0,29.15,18.63
2018,7,24,18,45,315.0,28.5,2.8,26.3,65.0,22.63,12.08
2018,7,24,19,0,196.0,19.0,2.4,25.4,29.0,15.74,0.0
2018,7,24,19,15,98.0,9.5,2.3,24.9,14.5,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.2,24.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,23.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,23.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,21.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,20.65,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,1.35,18.7,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,1.4,18.9,2.0,0.0,0.0
2018,7,25,5,15,162.5,12.5,1.55,19.5,22.0,77.49,0.0
2018,7,25,5,30,303.0,22.0,1.7,20.1,42.0,182.99,83.33
2018,7,25,5,45,411.5,30.0,1.9,20.75,82.0,268.62,204.62
2018,7,25,6,0,520.0,38.0,2.1,21.4,122.0,355.57,281.19
2018,7,25,6,15,512.5,46.5,2.15,22.2,154.0,384.38,308.02
2018,7,25,6,30,505.0,55.0,2.2,23.0,186.0,411.79,331.45
2018,7,25,6,45,514.0,67.5,2.25,23.85,226.5,453.93,364.19
2018,7,25,7,0,523.0,80.0,2.3,24.7,267.0,495.45,394.73
2018,7,25,7,15,601.0,84.5,2.55,25.75,331.5,578.33,455.42
2018,7,25,7,30,679.0,89.0,2.8,26.8,396.0,665.27,515.91
2018,7,25,7,45,761.5,78.5,3.1,27.8,461.0,737.49,564.29
2018,7,25,8,0,844.0,68.0,3.4,28.8,526.0,808.95,610.93
2018,7,25,8,15,860.5,70.5,3.6,29.75,574.5,847.97,633.91
2018,7,25,8,30,877.0,73.0,3.8,30.7,623.0,885.24,655.56
2018,7,25,8,45,883.5,77.0,3.95,31.6,666.0,913.06,670.5
2018,7,25,9,0,890.0,81.0,4.1,32.5,709.0,938.22,683.61
2018,7,25,9,15,904.5,80.5,4.3,33.2,750.5,963.02,697.25
2018,7,25,9,30,919.0,80.0,4.5,33.9,792.0,985.23,709.16
2018,7,25,9,45,924.0,83.0,4.65,34.65,826.0,999.32,715.42
2018,7,25,10,0,929.0,86.0,4.8,35.4,860.0,1010.22,719.71
2018,7,25,10,15,933.5,88.0,4.85,35.75,888.5,1016.28,721.85
2018,7,25,10,30,938.0,90.0,4.9,36.1,917.0,1019.08,722.04
2018,7,25,10,45,910.5,110.5,4.95,36.45,929.5,1006.64,712.66
2018,7,25,11,0,883.0,131.0,5.0,36.8,942.0,990.43,701.08
2018,7,25,11,15,907.5,118.0,5.05,36.9,963.0,987.64,698.98
2018,7,25,11,30,932.0,105.0,5.1,37.0,984.0,981.46,694.73
2018,7,25,11,45,940.0,101.0,5.15,37.15,993.0,965.4,684.09
2018,7,25,12,0,948.0,97.0,5.2,37.3,1002.0,946.25,671.57
2018,7,25,12,15,942.0,101.0,5.2,37.3,1000.0,919.41,654.23
2018,7,25,12,30,936.0,105.0,5.2,37.3,998.0,890.1,635.3
2018,7,25,12,45,934.0,105.0,5.25,37.25,989.5,858.11,614.98
2018,7,25,13,0,932.0,105.0,5.3,37.2,981.0,823.85,593.03
2018,7,25,13,15,934.0,101.0,5.3,37.05,966.0,786.86,569.13
2018,7,25,13,30,936.0,97.0,5.3,36.9,951.0,747.64,543.54
2018,7,25,13,45,930.5,97.0,5.3,36.7,928.0,704.83,514.16
2018,7,25,14,0,925.0,97.0,5.3,36.5,905.0,660.6,482.37
2018,7,25,14,15,911.0,100.0,5.3,36.2,873.0,612.8,447.41
2018,7,25,14,30,897.0,103.0,5.3,35.9,841.0,564.68,411.34
2018,7,25,14,45,880.5,104.5,5.3,35.6,802.5,514.04,372.54
2018,7,25,15,0,864.0,106.0,5.3,35.3,764.0,463.8,333.03
2018,7,25,15,15,841.0,108.0,5.3,35.3,719.5,412.12,291.23
2018,7,25,15,30,818.0,110.0,5.3,35.3,675.0,355.97,245.56
2018,7,25,15,45,821.5,99.5,5.25,34.4,634.5,304.62,203.04
2018,7,25,16,0,825.0,89.0,5.2,33.5,594.0,252.76,159.69
2018,7,25,16,15,764.0,95.0,5.05,32.85,532.5,202.32,120.52
2018,7,25,16,30,703.0,101.0,4.9,32.2,471.0,152.88,85.13
2018,7,25,16,45,670.5,95.0,4.8,31.55,418.5,107.71,56.92
2018,7,25,17,0,638.0,89.0,4.7,30.9,366.0,66.28,40.19
2018,7,25,17,15,565.5,84.5,4.4,30.15,306.5,54.89,40.52
2018,7,25,17,30,493.0,80.0,4.1,29.4,247.0,54.16,40.14
2018,7,25,17,45,437.0,68.5,3.8,28.65,198.0,47.66,34.82
2018,7,25,18,0,381.0,57.0,3.5,27.9,149.0,40.72,28.97
2018,7,25,18,15,315.5,48.0,3.2,27.1,111.5,35.78,24.64
2018,7,25,18,30,250.0,39.0,2.9,26.3,74.0,29.71,19.15
2018,7,25,18,45,158.5,26.5,2.65,25.55,45.5,20.53,10.35
2018,7,25,19,0,67.0,14.0,2.4,24.8,17.0,10.98,0.0
2018,7,25,19,15,33.5,7.0,2.3,24.3,8.5,6.67,0.0
2018,7,25,19,30,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.15,23.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,21.2,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,26,5,15,89.5,11.5,1.7,18.25,17.0,46.95,0.0
2018,7,26,5,30,179.0,23.0,1.7,18.8,34.0,126.82,49.85
2018,7,26,5,45,286.5,34.5,1.75,19.3,71.5,211.06,160.89
2018,7,26,6,0,394.0,46.0,1.8,19.8,109.0,296.14,235.56
2018,7,26,6,15,318.5,59.5,1.75,20.6,122.0,281.67,227.09
2018,7,26,6,30,243.0,73.0,1.7,21.4,135.0,263.06,212.9
2018,7,26,6,45,233.0,94.5,1.7,22.25,165.0,278.51,225.22
2018,7,26,7,0,223.0,116.0,1.7,23.1,195.0,305.12,245.06
2018,7,26,7,15,319.5,125.0,1.85,24.15,258.0,408.82,325.36
2018,7,26,7,30,416.0,134.0,2.0,25.2,321.0,505.09,396.96
2018,7,26,7,45,543.0,124.0,2.1,26.25,398.5,616.05,477.17
2018,7,26,8,0,670.0,114.0,2.2,27.3,476.0,727.18,551.97
2018,7,26,8,15,736.5,107.0,2.3,28.25,539.5,789.63,590.79
2018,7,26,8,30,803.0,100.0,2.4,29.2,603.0,857.66,632.71
2018,7,26,8,45,819.0,102.5,2.5,30.1,648.0,890.6,650.62
2018,7,26,9,0,835.0,105.0,2.6,31.0,693.0,913.41,662.02
2018,7,26,9,15,847.0,108.0,2.65,31.8,734.0,938.64,674.87
2018,7,26,9,30,859.0,111.0,2.7,32.6,775.0,961.28,685.97
2018,7,26,9,45,867.0,114.0,2.8,33.4,810.0,977.25,693.23
2018,7,26,10,0,875.0,117.0,2.9,34.2,845.0,990.26,698.71
2018,7,26,10,15,882.5,118.5,3.0,34.95,874.5,998.13,701.2
2018,7,26,10,30,890.0,120.0,3.1,35.7,904.0,1002.89,701.86
2018,7,26,10,45,895.5,120.5,3.25,36.4,926.0,1001.52,699.34
2018,7,26,11,0,901.0,121.0,3.4,37.1,948.0,997.01,694.98
2018,7,26,11,15,904.5,122.5,3.45,37.35,963.5,988.42,688.8
2018,7,26,11,30,908.0,124.0,3.5,37.6,979.0,976.72,680.8
2018,7,26,11,45,910.0,123.5,3.55,37.85,986.0,958.69,668.94
2018,7,26,12,0,912.0,123.0,3.6,38.1,993.0,937.8,655.39
2018,7,26,12,15,911.5,123.5,3.65,38.15,992.5,912.91,639.88
2018,7,26,12,30,911.0,124.0,3.7,38.2,992.0,885.49,622.76
2018,7,26,12,45,909.0,124.0,3.8,38.2,983.5,853.98,603.32
2018,7,26,13,0,907.0,124.0,3.9,38.2,975.0,820.28,582.32
2018,7,26,13,15,903.5,123.5,3.95,38.05,959.0,782.97,558.94
2018,7,26,13,30,900.0,123.0,4.0,37.9,943.0,743.85,533.99
2018,7,26,13,45,894.5,121.5,4.1,37.7,919.5,700.91,504.74
2018,7,26,14,0,889.0,120.0,4.2,37.5,896.0,656.65,473.85
2018,7,26,14,15,881.5,119.0,4.25,37.15,866.0,610.53,440.97
2018,7,26,14,30,874.0,118.0,4.3,36.8,836.0,563.64,406.58
2018,7,26,14,45,864.0,115.5,4.4,36.5,799.5,513.74,369.07
2018,7,26,15,0,854.0,113.0,4.5,36.2,763.0,463.71,330.35
2018,7,26,15,15,841.5,110.5,4.5,36.2,721.5,412.82,289.48
2018,7,26,15,30,829.0,108.0,4.5,36.2,680.0,356.44,243.87
2018,7,26,15,45,812.5,105.5,4.5,35.15,634.5,305.39,202.53
2018,7,26,16,0,796.0,103.0,4.5,34.1,589.0,255.78,162.05
2018,7,26,16,15,775.0,99.0,4.45,33.4,539.5,205.82,122.23
2018,7,26,16,30,754.0,95.0,4.4,32.7,490.0,158.17,86.98
2018,7,26,16,45,726.5,90.5,4.3,32.0,439.0,112.14,58.82
2018,7,26,17,0,699.0,86.0,4.2,31.3,388.0,63.58,38.4
2018,7,26,17,15,662.0,80.5,4.0,30.35,336.5,52.34,38.36
2018,7,26,17,30,625.0,75.0,3.8,29.4,285.0,50.73,37.27
2018,7,26,17,45,573.5,68.0,3.6,28.45,235.0,47.74,34.92
2018,7,26,18,0,522.0,61.0,3.4,27.5,185.0,44.57,32.28
2018,7,26,18,15,446.5,51.5,3.15,26.55,139.5,38.95,27.36
2018,7,26,18,30,371.0,42.0,2.9,25.6,94.0,33.02,21.94
2018,7,26,18,45,256.0,30.0,2.65,24.65,59.0,24.28,13.14
2018,7,26,19,0,141.0,18.0,2.4,23.7,24.0,14.33,0.0
2018,7,26,19,15,70.5,9.0,2.25,23.25,12.0,8.58,0.0
2018,7,26,19,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,21.55,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.4,20.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,18.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,17.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,27,5,15,103.5,11.5,2.45,16.45,17.5,52.44,0.0
2018,7,27,5,30,207.0,23.0,2.5,16.9,35.0,138.09,46.11
2018,7,27,5,45,320.5,33.0,2.55,17.35,73.0,225.96,173.34
2018,7,27,6,0,434.0,43.0,2.6,17.8,111.0,313.9,252.1
2018,7,27,6,15,332.5,44.5,2.7,18.6,108.0,274.69,224.38
2018,7,27,6,30,231.0,46.0,2.8,19.4,105.0,217.62,178.98
2018,7,27,6,45,116.0,69.0,2.85,20.15,98.5,166.08,135.0
2018,7,27,7,0,1.0,92.0,2.9,20.9,92.0,89.15,68.43
2018,7,27,7,15,37.5,128.5,3.0,21.75,145.0,163.17,129.5
2018,7,27,7,30,74.0,165.0,3.1,22.6,198.0,233.76,185.96
2018,7,27,7,45,233.5,166.5,3.15,23.45,289.0,390.77,311.34
2018,7,27,8,0,393.0,168.0,3.2,24.3,380.0,547.76,430.51
2018,7,27,8,15,575.0,140.5,3.25,25.1,483.0,691.05,534.88
2018,7,27,8,30,757.0,113.0,3.3,25.9,586.0,830.63,629.18
2018,7,27,8,45,803.0,107.5,3.35,26.65,642.0,880.96,659.25
2018,7,27,9,0,849.0,102.0,3.4,27.4,698.0,922.39,683.43
2018,7,27,9,15,862.5,103.0,3.5,28.15,739.0,947.06,696.55
2018,7,27,9,30,876.0,104.0,3.6,28.9,780.0,969.18,708.06
2018,7,27,9,45,887.5,104.5,3.7,29.65,816.0,986.06,716.15
2018,7,27,10,0,899.0,105.0,3.8,30.4,852.0,1000.05,722.43
2018,7,27,10,15,906.0,106.0,3.9,30.9,881.0,1007.11,725.05
2018,7,27,10,30,913.0,107.0,4.0,31.4,910.0,1011.01,725.78
2018,7,27,10,45,918.0,107.5,4.05,31.95,932.0,1009.22,722.54
2018,7,27,11,0,923.0,108.0,4.1,32.5,954.0,1004.22,717.4
2018,7,27,11,15,926.0,109.0,4.2,32.85,969.0,994.6,710.32
2018,7,27,11,30,929.0,110.0,4.3,33.2,984.0,981.82,701.32
2018,7,27,11,45,931.0,109.5,4.35,33.5,991.0,963.58,688.78
2018,7,27,12,0,933.0,109.0,4.4,33.8,998.0,942.41,674.44
2018,7,27,12,15,934.5,108.5,4.5,33.9,998.0,917.98,658.8
2018,7,27,12,30,936.0,108.0,4.6,34.0,998.0,890.84,641.37
2018,7,27,12,45,937.0,105.5,4.65,34.05,990.0,858.88,620.63
2018,7,27,13,0,938.0,103.0,4.7,34.1,982.0,824.49,598.16
2018,7,27,13,15,935.0,103.0,4.75,34.0,966.5,787.06,574.03
2018,7,27,13,30,932.0,103.0,4.8,33.9,951.0,747.68,548.36
2018,7,27,13,45,928.0,101.5,4.85,33.85,928.0,704.55,518.21
2018,7,27,14,0,924.0,100.0,4.9,33.8,905.0,659.91,485.83
2018,7,27,14,15,918.5,98.5,4.95,33.6,875.5,613.08,451.36
2018,7,27,14,30,913.0,97.0,5.0,33.4,846.0,565.23,415.17
2018,7,27,14,45,905.5,95.0,5.0,33.2,810.5,515.2,376.25
2018,7,27,15,0,898.0,93.0,5.0,33.0,775.0,464.74,335.93
2018,7,27,15,15,887.0,91.0,5.0,33.0,733.5,412.75,293.21
2018,7,27,15,30,876.0,89.0,5.0,33.0,692.0,361.1,249.88
2018,7,27,15,45,863.0,86.5,4.85,32.35,646.5,309.04,206.24
2018,7,27,16,0,850.0,84.0,4.7,31.7,601.0,257.93,163.34
2018,7,27,16,15,833.0,80.5,4.6,31.2,552.0,206.5,121.51
2018,7,27,16,30,816.0,77.0,4.5,30.7,503.0,149.58,78.64
2018,7,27,16,45,792.0,73.5,4.35,30.2,451.5,101.34,49.12
2018,7,27,17,0,768.0,70.0,4.2,29.7,400.0,55.99,33.24
2018,7,27,17,15,733.5,65.5,4.0,28.8,347.5,46.03,33.32
2018,7,27,17,30,699.0,61.0,3.8,27.9,295.0,44.38,32.14
2018,7,27,17,45,649.5,56.5,3.6,27.05,244.0,42.61,30.78
2018,7,27,18,0,600.0,52.0,3.4,26.2,193.0,37.26,26.24
2018,7,27,18,15,522.5,45.0,3.25,25.2,146.0,33.45,22.85
2018,7,27,18,30,445.0,38.0,3.1,24.2,99.0,29.51,19.11
2018,7,27,18,45,312.0,28.0,2.95,23.25,62.0,22.51,11.66
2018,7,27,19,0,179.0,18.0,2.8,22.3,25.0,17.16,0.0
2018,7,27,19,15,89.5,9.0,2.8,21.7,12.5,8.58,0.0
2018,7,27,19,30,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,18.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,28,5,15,85.0,11.0,2.2,15.8,16.0,44.43,0.0
2018,7,28,5,30,170.0,22.0,2.3,16.3,32.0,119.81,29.85
2018,7,28,5,45,259.0,35.0,2.4,16.8,67.0,196.53,150.02
2018,7,28,6,0,348.0,48.0,2.5,17.3,102.0,272.14,218.71
2018,7,28,6,15,348.0,63.0,2.45,18.0,134.0,303.29,247.41
2018,7,28,6,30,348.0,78.0,2.4,18.7,166.0,335.53,274.97
2018,7,28,6,45,308.0,103.0,2.4,19.35,194.0,352.7,288.17
2018,7,28,7,0,268.0,128.0,2.4,20.0,222.0,352.49,286.7
2018,7,28,7,15,301.5,144.0,2.35,20.95,266.0,404.37,326.25
2018,7,28,7,30,335.0,160.0,2.3,21.9,310.0,457.89,365.47
2018,7,28,7,45,354.0,177.0,2.3,22.8,352.0,502.03,396.31
2018,7,28,8,0,373.0,194.0,2.3,23.7,394.0,546.19,426.34
2018,7,28,8,15,428.5,200.5,2.3,24.6,451.0,624.66,480.91
2018,7,28,8,30,484.0,207.0,2.3,25.5,508.0,690.14,524.66
2018,7,28,8,45,625.5,175.0,2.25,26.4,594.5,798.48,597.82
2018,7,28,9,0,767.0,143.0,2.2,27.3,681.0,899.02,659.96
2018,7,28,9,15,792.0,143.0,2.25,28.15,726.5,932.16,677.32
2018,7,28,9,30,817.0,143.0,2.3,29.0,772.0,963.1,693.71
2018,7,28,9,45,812.5,153.5,2.3,29.85,803.0,974.23,696.86
2018,7,28,10,0,808.0,164.0,2.3,30.7,834.0,982.09,698.21
2018,7,28,10,15,814.5,167.0,2.4,31.25,862.5,989.69,701.37
2018,7,28,10,30,821.0,170.0,2.5,31.8,891.0,994.26,702.71
2018,7,28,10,45,825.5,172.5,2.55,32.4,912.5,993.29,700.09
2018,7,28,11,0,830.0,175.0,2.6,33.0,934.0,989.26,695.72
2018,7,28,11,15,832.0,176.5,2.7,33.4,948.0,978.79,688.47
2018,7,28,11,30,834.0,178.0,2.8,33.8,962.0,965.39,679.49
2018,7,28,11,45,833.5,180.5,2.85,34.15,968.5,947.8,667.69
2018,7,28,12,0,833.0,183.0,2.9,34.5,975.0,927.53,654.29
2018,7,28,12,15,841.0,177.5,3.0,34.8,977.0,904.64,639.73
2018,7,28,12,30,849.0,172.0,3.1,35.1,979.0,879.07,623.45
2018,7,28,12,45,858.0,165.5,3.2,35.35,974.5,850.79,605.48
2018,7,28,13,0,867.0,159.0,3.3,35.6,970.0,819.91,585.73
2018,7,28,13,15,863.0,157.5,3.35,35.55,953.5,781.35,561.26
2018,7,28,13,30,859.0,156.0,3.4,35.5,937.0,741.18,534.2
2018,7,28,13,45,852.5,154.5,3.5,35.5,913.0,697.92,504.4
2018,7,28,14,0,846.0,153.0,3.6,35.5,889.0,653.59,473.15
2018,7,28,14,15,838.5,150.5,3.65,35.25,859.0,606.95,439.82
2018,7,28,14,30,831.0,148.0,3.7,35.0,829.0,559.72,405.13
2018,7,28,14,45,769.5,166.0,3.75,34.75,774.5,503.7,363.2
2018,7,28,15,0,708.0,184.0,3.8,34.5,720.0,447.37,320.53
2018,7,28,15,15,637.0,195.0,3.8,34.5,657.5,391.33,277.44
2018,7,28,15,30,566.0,206.0,3.8,34.5,595.0,343.21,240.13
2018,7,28,15,45,596.0,179.0,3.85,33.75,563.5,296.68,202.43
2018,7,28,16,0,626.0,152.0,3.9,33.0,532.0,248.26,162.51
2018,7,28,16,15,560.0,154.5,3.85,32.4,473.0,204.44,129.98
2018,7,28,16,30,494.0,157.0,3.8,31.8,414.0,168.01,105.57
2018,7,28,16,45,451.5,148.0,3.75,31.25,364.0,130.19,82.75
2018,7,28,17,0,409.0,139.0,3.7,30.7,314.0,97.04,75.15
2018,7,28,17,15,374.5,117.0,3.55,29.8,261.0,80.1,61.62
2018,7,28,17,30,340.0,95.0,3.4,28.9,208.0,66.44,50.56
2018,7,28,17,45,351.0,82.0,3.25,28.0,181.0,58.85,44.38
2018,7,28,18,0,362.0,69.0,3.1,27.1,154.0,50.78,37.58
2018,7,28,18,15,297.5,56.5,2.9,26.15,114.5,42.5,30.37
2018,7,28,18,30,233.0,44.0,2.7,25.2,75.0,33.82,22.56
2018,7,28,18,45,137.0,27.5,2.55,24.2,44.0,21.44,10.53
2018,7,28,19,0,41.0,11.0,2.4,23.2,13.0,10.48,0.0
2018,7,28,19,15,20.5,5.5,2.3,22.65,6.5,5.24,0.0
2018,7,28,19,30,0.0,0.0,2.2,22.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,29,5,15,87.0,10.5,1.5,17.6,15.5,44.63,0.0
2018,7,29,5,30,174.0,21.0,1.6,18.0,31.0,119.31,17.81
2018,7,29,5,45,281.0,33.0,1.65,18.35,67.5,205.53,154.97
2018,7,29,6,0,388.0,45.0,1.7,18.7,104.0,290.08,230.85
2018,7,29,6,15,295.0,48.5,1.7,19.4,103.5,251.48,203.7
2018,7,29,6,30,202.0,52.0,1.7,20.1,103.0,207.71,169.23
2018,7,29,6,45,117.0,82.0,1.7,20.75,113.0,173.03,139.92
2018,7,29,7,0,32.0,112.0,1.7,21.4,123.0,141.39,111.71
2018,7,29,7,15,46.0,139.0,1.75,22.4,158.0,182.54,144.51
2018,7,29,7,30,60.0,166.0,1.8,23.4,193.0,224.17,176.67
2018,7,29,7,45,75.5,191.0,1.8,24.35,229.0,265.0,207.42
2018,7,29,8,0,91.0,216.0,1.8,25.3,265.0,306.28,237.72
2018,7,29,8,15,210.5,228.0,1.85,26.15,355.0,437.06,337.08
2018,7,29,8,30,330.0,240.0,1.9,27.0,445.0,574.4,435.99
2018,7,29,8,45,554.5,184.0,1.95,27.85,559.0,742.36,554.65
2018,7,29,9,0,779.0,128.0,2.0,28.7,673.0,892.95,651.1
2018,7,29,9,15,825.5,117.0,2.05,29.45,724.5,934.23,673.3
2018,7,29,9,30,872.0,106.0,2.1,30.2,776.0,965.9,690.16
2018,7,29,9,45,872.0,113.0,2.15,30.9,809.0,978.64,695.19
2018,7,29,10,0,872.0,120.0,2.2,31.6,842.0,988.13,698.44
2018,7,29,10,15,879.5,120.5,2.3,32.2,870.5,994.86,700.9
2018,7,29,10,30,887.0,121.0,2.4,32.8,899.0,998.52,701.54
2018,7,29,10,45,891.5,122.5,2.45,33.35,921.0,997.15,698.84
2018,7,29,11,0,896.0,124.0,2.5,33.9,943.0,992.61,694.34
2018,7,29,11,15,899.0,125.0,2.65,34.05,957.5,983.0,688.85
2018,7,29,11,30,902.0,126.0,2.8,34.2,972.0,970.32,681.48
2018,7,29,11,45,902.5,126.5,2.9,34.35,978.5,951.85,670.08
2018,7,29,12,0,903.0,127.0,3.0,34.5,985.0,930.58,656.95
2018,7,29,12,15,854.0,158.0,3.1,34.35,969.0,891.41,633.1
2018,7,29,12,30,805.0,189.0,3.2,34.2,953.0,856.8,612.05
2018,7,29,12,45,774.0,207.0,3.3,34.0,936.0,819.46,589.04
2018,7,29,13,0,743.0,225.0,3.4,33.8,919.0,782.84,564.78
2018,7,29,13,15,650.5,274.0,3.5,33.6,874.0,726.33,525.35
2018,7,29,13,30,558.0,323.0,3.6,33.4,829.0,676.12,489.72
2018,7,29,13,45,557.5,313.5,3.65,33.2,808.5,639.75,464.98
2018,7,29,14,0,557.0,304.0,3.7,33.0,788.0,602.66,439.11
2018,7,29,14,15,597.5,272.5,3.75,32.75,775.5,568.51,415.29
2018,7,29,14,30,638.0,241.0,3.8,32.5,763.0,531.77,388.63
2018,7,29,14,45,675.0,209.5,3.85,32.25,739.5,489.18,356.65
2018,7,29,15,0,712.0,178.0,3.9,32.0,716.0,442.77,320.57
2018,7,29,15,15,729.5,157.5,3.9,32.0,682.5,394.19,281.24
2018,7,29,15,30,747.0,137.0,3.9,32.0,649.0,343.69,239.35
2018,7,29,15,45,745.5,127.5,3.9,31.15,608.5,294.81,198.93
2018,7,29,16,0,744.0,118.0,3.9,30.3,568.0,245.98,158.29
2018,7,29,16,15,721.0,112.5,3.85,29.75,518.5,196.83,118.99
2018,7,29,16,30,698.0,107.0,3.8,29.2,469.0,150.22,84.66
2018,7,29,16,45,663.5,102.0,3.75,28.6,417.0,105.96,58.29
2018,7,29,17,0,629.0,97.0,3.7,28.0,365.0,65.71,49.85
2018,7,29,17,15,570.5,91.0,3.6,27.3,309.5,60.47,45.77
2018,7,29,17,30,512.0,85.0,3.5,26.6,254.0,58.87,44.65
2018,7,29,17,45,462.5,74.5,3.4,25.9,206.5,53.33,40.08
2018,7,29,18,0,413.0,64.0,3.3,25.2,159.0,47.4,35.0
2018,7,29,18,15,348.0,52.5,3.15,24.55,118.5,39.53,28.05
2018,7,29,18,30,283.0,41.0,3.0,23.9,78.0,31.54,20.75
2018,7,29,18,45,183.0,28.0,2.85,23.25,48.0,21.93,10.66
2018,7,29,19,0,83.0,15.0,2.7,22.6,18.0,14.3,0.0
2018,7,29,19,15,41.5,7.5,2.6,22.25,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,20.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,20.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,20.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,19.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,19.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.5,1.85,17.55,15.0,44.91,0.0
2018,7,30,5,30,176.0,21.0,1.9,17.8,30.0,119.05,3.77
2018,7,30,5,45,289.5,32.0,2.0,18.05,66.5,208.29,156.5
2018,7,30,6,0,403.0,43.0,2.1,18.3,103.0,295.4,235.6
2018,7,30,6,15,364.5,54.5,2.0,18.85,125.0,304.78,247.15
2018,7,30,6,30,326.0,66.0,1.9,19.4,147.0,305.01,249.18
2018,7,30,6,45,295.0,90.0,1.85,19.9,176.5,327.01,266.61
2018,7,30,7,0,264.0,114.0,1.8,20.4,206.0,331.19,268.93
2018,7,30,7,15,265.5,134.5,1.8,21.25,239.5,365.01,293.96
2018,7,30,7,30,267.0,155.0,1.8,22.1,273.0,397.91,317.28
2018,7,30,7,45,284.0,179.5,1.8,23.0,319.0,447.38,352.53
2018,7,30,8,0,301.0,204.0,1.8,23.9,365.0,496.64,386.47
2018,7,30,8,15,509.0,164.5,1.85,24.85,467.0,652.46,500.94
2018,7,30,8,30,717.0,125.0,1.9,25.8,569.0,810.77,607.06
2018,7,30,8,45,784.5,110.0,1.95,26.75,629.0,864.5,637.91
2018,7,30,9,0,852.0,95.0,2.0,27.7,689.0,914.69,666.73
2018,7,30,9,15,864.0,96.5,2.1,28.7,729.5,938.63,678.52
2018,7,30,9,30,876.0,98.0,2.2,29.7,770.0,959.95,688.81
2018,7,30,9,45,886.0,98.5,2.3,30.65,805.0,975.44,695.53
2018,7,30,10,0,896.0,99.0,2.4,31.6,840.0,988.0,700.48
2018,7,30,10,15,902.0,101.0,2.5,32.4,869.0,995.22,702.58
2018,7,30,10,30,908.0,103.0,2.6,33.2,898.0,999.24,702.81
2018,7,30,10,45,912.5,104.0,2.7,34.0,920.0,997.52,699.57
2018,7,30,11,0,917.0,105.0,2.8,34.8,942.0,992.59,694.47
2018,7,30,11,15,919.0,106.5,2.9,35.25,956.5,982.58,687.32
2018,7,30,11,30,921.0,108.0,3.0,35.7,971.0,969.43,678.32
2018,7,30,11,45,921.0,109.0,3.05,36.2,977.5,950.9,665.53
2018,7,30,12,0,921.0,110.0,3.1,36.7,984.0,929.5,651.04
2018,7,30,12,15,916.5,113.0,3.2,36.9,982.0,903.31,634.7
2018,7,30,12,30,912.0,116.0,3.3,37.1,980.0,874.67,616.74
2018,7,30,12,45,904.0,120.0,3.35,37.25,970.0,841.82,595.85
2018,7,30,13,0,896.0,124.0,3.4,37.4,960.0,807.05,573.62
2018,7,30,13,15,892.5,123.0,3.4,37.35,944.0,769.5,549.67
2018,7,30,13,30,889.0,122.0,3.4,37.3,928.0,730.16,523.95
2018,7,30,13,45,883.5,121.0,3.45,37.25,904.5,687.89,494.73
2018,7,30,14,0,878.0,120.0,3.5,37.2,881.0,644.31,463.93
2018,7,30,14,15,870.5,118.5,3.5,37.0,851.0,598.05,430.64
2018,7,30,14,30,863.0,117.0,3.5,36.8,821.0,551.04,395.93
2018,7,30,14,45,853.0,115.0,3.55,36.6,785.0,501.88,358.83
2018,7,30,15,0,843.0,113.0,3.6,36.4,749.0,452.61,320.56
2018,7,30,15,15,830.0,110.5,3.6,36.4,707.5,396.26,276.01
2018,7,30,15,30,817.0,108.0,3.6,36.4,666.0,345.75,234.75
2018,7,30,15,45,799.5,105.0,3.65,35.65,620.0,294.52,193.26
2018,7,30,16,0,782.0,102.0,3.7,34.9,574.0,244.86,152.93
2018,7,30,16,15,758.5,99.5,3.7,34.35,525.0,196.38,114.82
2018,7,30,16,30,735.0,97.0,3.7,33.8,476.0,150.48,81.93
2018,7,30,16,45,704.5,92.0,3.7,33.2,424.5,99.18,51.19
2018,7,30,17,0,674.0,87.0,3.7,32.6,373.0,56.87,41.58
2018,7,30,17,15,633.0,81.5,3.55,31.6,321.5,53.48,39.12
2018,7,30,17,30,592.0,76.0,3.4,30.6,270.0,51.94,38.09
2018,7,30,17,45,534.5,69.0,3.3,29.65,220.5,49.0,35.79
2018,7,30,18,0,477.0,62.0,3.2,28.7,171.0,45.92,33.2
2018,7,30,18,15,397.5,51.5,3.0,27.6,126.5,39.46,27.57
2018,7,30,18,30,318.0,41.0,2.8,26.5,82.0,32.63,21.35
2018,7,30,18,45,210.0,28.0,2.6,25.45,50.0,22.0,10.2
2018,7,30,19,0,102.0,15.0,2.4,24.4,18.0,14.3,0.0
2018,7,30,19,15,51.0,7.5,2.25,23.85,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,23.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,21.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,20.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
