Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,10,5,15,37.5,6.0,0.85,20.7,7.0,0.0,0.0
2018,8,10,5,30,75.0,12.0,1.0,21.3,14.0,43.33,0.0
2018,8,10,5,45,178.5,27.0,1.15,21.95,45.5,140.81,84.2
2018,8,10,6,0,282.0,42.0,1.3,22.6,77.0,224.32,171.99
2018,8,10,6,15,361.0,54.0,1.4,23.4,121.0,294.23,232.0
2018,8,10,6,30,440.0,66.0,1.5,24.2,165.0,374.59,297.52
2018,8,10,6,45,496.5,75.5,1.6,25.05,214.5,441.55,350.15
2018,8,10,7,0,553.0,85.0,1.7,25.9,264.0,511.82,403.02
2018,8,10,7,15,594.5,92.5,1.55,27.05,315.5,571.67,444.22
2018,8,10,7,30,636.0,100.0,1.4,28.2,367.0,632.84,483.54
2018,8,10,7,45,668.0,105.5,1.25,29.4,418.5,684.93,514.03
2018,8,10,8,0,700.0,111.0,1.1,30.6,470.0,736.95,542.94
2018,8,10,8,15,723.5,115.5,1.15,31.4,519.0,780.06,567.85
2018,8,10,8,30,747.0,120.0,1.2,32.2,568.0,821.98,591.56
2018,8,10,8,45,765.5,123.5,1.25,33.0,613.5,852.38,607.5
2018,8,10,9,0,784.0,127.0,1.3,33.8,659.0,885.38,625.01
2018,8,10,9,15,795.5,131.0,1.4,34.35,699.5,910.15,638.48
2018,8,10,9,30,807.0,135.0,1.5,34.9,740.0,932.3,650.38
2018,8,10,9,45,814.5,140.0,1.65,35.45,775.0,948.94,659.53
2018,8,10,10,0,822.0,145.0,1.8,36.0,810.0,962.6,666.91
2018,8,10,10,15,828.5,147.5,1.95,36.3,838.5,969.55,670.92
2018,8,10,10,30,835.0,150.0,2.1,36.6,867.0,973.4,673.14
2018,8,10,10,45,839.5,152.0,2.25,36.9,888.5,971.68,672.01
2018,8,10,11,0,844.0,154.0,2.4,37.2,910.0,966.83,669.03
2018,8,10,11,15,846.0,156.5,2.55,37.35,924.5,957.03,663.46
2018,8,10,11,30,848.0,159.0,2.7,37.5,939.0,944.19,656.04
2018,8,10,11,45,847.5,161.0,2.8,37.65,945.5,925.65,644.69
2018,8,10,12,0,847.0,163.0,2.9,37.8,952.0,904.36,631.64
2018,8,10,12,15,845.0,164.0,3.05,37.75,950.5,878.23,616.33
2018,8,10,12,30,843.0,165.0,3.2,37.7,949.0,849.73,599.37
2018,8,10,12,45,837.5,166.5,3.35,37.65,939.0,816.72,579.29
2018,8,10,13,0,832.0,168.0,3.5,37.6,929.0,781.86,557.79
2018,8,10,13,15,824.5,168.5,3.6,37.4,911.0,743.02,532.26
2018,8,10,13,30,817.0,169.0,3.7,37.2,893.0,702.88,505.21
2018,8,10,13,45,807.0,169.5,3.75,37.0,868.5,660.05,475.5
2018,8,10,14,0,797.0,170.0,3.8,36.8,844.0,616.52,444.6
2018,8,10,14,15,786.5,168.0,3.85,36.45,813.0,570.09,411.2
2018,8,10,14,30,776.0,166.0,3.9,36.1,782.0,523.46,376.7
2018,8,10,14,45,762.0,163.0,3.95,35.75,744.5,470.01,336.48
2018,8,10,15,0,748.0,160.0,4.0,35.4,707.0,420.92,298.26
2018,8,10,15,15,732.0,156.0,4.0,35.4,665.0,371.11,258.2
2018,8,10,15,30,716.0,152.0,4.0,35.4,623.0,322.49,218.49
2018,8,10,15,45,694.5,147.0,4.0,34.45,576.5,273.16,179.09
2018,8,10,16,0,673.0,142.0,4.0,33.5,530.0,226.01,141.86
2018,8,10,16,15,646.0,135.5,3.95,32.85,480.5,179.29,107.03
2018,8,10,16,30,619.0,129.0,3.9,32.2,431.0,135.69,78.88
2018,8,10,16,45,585.0,121.0,3.9,31.55,380.5,93.98,59.89
2018,8,10,17,0,551.0,113.0,3.9,30.9,330.0,76.95,58.68
2018,8,10,17,15,495.0,104.0,3.7,30.0,277.5,72.86,55.67
2018,8,10,17,30,439.0,95.0,3.5,29.1,225.0,68.26,52.07
2018,8,10,17,45,357.5,81.5,3.35,28.2,173.5,59.89,45.12
2018,8,10,18,0,276.0,68.0,3.2,27.3,122.0,51.11,37.56
2018,8,10,18,15,210.0,52.0,3.0,26.45,86.0,39.92,27.68
2018,8,10,18,30,144.0,36.0,2.8,25.6,50.0,29.36,17.42
2018,8,10,18,45,77.5,20.0,2.65,24.75,27.0,16.6,0.0
2018,8,10,19,0,11.0,4.0,2.5,23.9,4.0,3.81,0.0
2018,8,10,19,15,5.5,2.0,2.4,23.4,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.05,21.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,11,5,15,10.5,4.5,0.9,20.15,5.0,0.0,0.0
2018,8,11,5,30,21.0,9.0,1.0,20.6,10.0,17.48,0.0
2018,8,11,5,45,89.5,27.0,1.15,21.05,37.0,89.2,49.18
2018,8,11,6,0,158.0,45.0,1.3,21.5,64.0,154.23,117.63
2018,8,11,6,15,231.5,61.5,1.3,22.2,105.0,231.17,182.68
2018,8,11,6,30,305.0,78.0,1.3,22.9,146.0,304.57,243.13
2018,8,11,6,45,336.5,93.0,1.3,23.6,186.0,354.54,282.98
2018,8,11,7,0,368.0,108.0,1.3,24.3,226.0,406.4,322.6
2018,8,11,7,15,407.0,122.5,1.45,25.2,275.0,464.64,365.79
2018,8,11,7,30,446.0,137.0,1.6,26.1,324.0,524.6,408.75
2018,8,11,7,45,485.0,148.5,1.7,26.95,376.0,582.28,448.65
2018,8,11,8,0,524.0,160.0,1.8,27.8,428.0,640.91,488.07
2018,8,11,8,15,555.5,168.5,1.9,28.55,478.0,690.09,520.07
2018,8,11,8,30,587.0,177.0,2.0,29.3,528.0,744.42,554.78
2018,8,11,8,45,591.5,188.5,2.1,30.05,566.0,771.84,570.3
2018,8,11,9,0,596.0,200.0,2.2,30.8,604.0,797.07,584.39
2018,8,11,9,15,624.5,204.0,2.3,31.4,650.0,834.57,607.37
2018,8,11,9,30,653.0,208.0,2.4,32.0,696.0,870.28,628.42
2018,8,11,9,45,674.0,210.5,2.5,32.55,735.0,895.15,642.39
2018,8,11,10,0,695.0,213.0,2.6,33.1,774.0,917.59,654.85
2018,8,11,10,15,696.5,220.5,2.75,33.45,800.0,923.87,657.94
2018,8,11,10,30,698.0,228.0,2.9,33.8,826.0,927.3,659.41
2018,8,11,10,45,607.5,283.0,3.0,34.15,813.0,887.47,630.75
2018,8,11,11,0,517.0,338.0,3.1,34.5,800.0,845.19,600.02
2018,8,11,11,15,505.5,348.0,3.2,34.65,806.0,831.99,591.0
2018,8,11,11,30,494.0,358.0,3.3,34.8,812.0,816.91,580.56
2018,8,11,11,45,585.5,313.0,3.4,34.9,854.5,839.64,597.88
2018,8,11,12,0,677.0,268.0,3.5,35.0,897.0,857.54,611.6
2018,8,11,12,15,628.5,293.0,3.55,34.95,876.5,816.33,583.27
2018,8,11,12,30,580.0,318.0,3.6,34.9,856.0,776.86,556.18
2018,8,11,12,45,666.5,266.0,3.7,34.8,878.5,772.29,555.81
2018,8,11,13,0,753.0,214.0,3.8,34.7,901.0,762.44,551.31
2018,8,11,13,15,750.0,211.0,3.85,34.45,885.0,725.31,526.28
2018,8,11,13,30,747.0,208.0,3.9,34.2,869.0,686.81,499.95
2018,8,11,13,45,742.0,204.5,3.9,33.95,846.0,645.42,470.89
2018,8,11,14,0,737.0,201.0,3.9,33.7,823.0,603.15,440.54
2018,8,11,14,15,729.0,196.0,3.9,33.3,792.5,557.28,407.17
2018,8,11,14,30,721.0,191.0,3.9,32.9,762.0,511.16,372.71
2018,8,11,14,45,711.5,185.0,3.9,32.55,726.0,463.48,336.12
2018,8,11,15,0,702.0,179.0,3.9,32.2,690.0,416.06,298.75
2018,8,11,15,15,685.0,174.0,3.9,32.2,648.5,367.34,259.29
2018,8,11,15,30,668.0,169.0,3.9,32.2,607.0,320.0,220.4
2018,8,11,15,45,650.0,161.5,3.8,31.3,562.0,272.0,181.67
2018,8,11,16,0,632.0,154.0,3.7,30.4,517.0,225.86,144.95
2018,8,11,16,15,610.5,145.0,3.6,29.8,469.5,180.1,110.51
2018,8,11,16,30,589.0,136.0,3.5,29.2,422.0,136.9,82.35
2018,8,11,16,45,558.0,126.0,3.45,28.65,372.0,95.35,63.31
2018,8,11,17,0,527.0,116.0,3.4,28.1,322.0,79.4,61.44
2018,8,11,17,15,484.0,104.5,3.25,27.35,272.0,73.34,56.7
2018,8,11,17,30,441.0,93.0,3.1,26.6,222.0,66.91,51.49
2018,8,11,17,45,384.5,79.5,2.95,25.85,175.5,58.55,44.42
2018,8,11,18,0,328.0,66.0,2.8,25.1,129.0,49.75,36.74
2018,8,11,18,15,250.5,49.5,2.7,24.4,89.0,38.06,26.33
2018,8,11,18,30,173.0,33.0,2.6,23.7,49.0,25.84,14.53
2018,8,11,18,45,97.0,18.5,2.5,23.0,26.5,17.63,0.0
2018,8,11,19,0,21.0,4.0,2.4,22.3,4.0,3.81,0.0
2018,8,11,19,15,10.5,2.0,2.35,21.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.25,20.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.15,19.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.1,18.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,12,5,15,28.5,5.5,0.65,17.55,6.0,0.0,0.0
2018,8,12,5,30,57.0,11.0,0.7,18.0,12.0,34.55,0.0
2018,8,12,5,45,139.5,26.5,0.75,18.4,40.0,119.99,64.27
2018,8,12,6,0,222.0,42.0,0.8,18.8,68.0,193.15,148.82
2018,8,12,6,15,274.0,57.0,0.8,19.35,105.5,248.81,198.05
2018,8,12,6,30,326.0,72.0,0.8,19.9,143.0,309.16,248.56
2018,8,12,6,45,421.5,81.0,0.8,20.4,199.0,394.01,316.49
2018,8,12,7,0,517.0,90.0,0.8,20.9,255.0,490.96,390.32
2018,8,12,7,15,568.0,96.0,0.8,21.65,307.5,554.73,435.86
2018,8,12,7,30,619.0,102.0,0.8,22.4,360.0,620.42,480.81
2018,8,12,7,45,654.5,107.0,0.85,23.15,411.5,674.1,515.4
2018,8,12,8,0,690.0,112.0,0.9,23.9,463.0,727.94,549.21
2018,8,12,8,15,686.5,124.5,0.9,24.8,503.5,757.11,564.56
2018,8,12,8,30,683.0,137.0,0.9,25.7,544.0,783.61,578.1
2018,8,12,8,45,701.0,142.0,0.9,26.6,588.5,818.16,596.69
2018,8,12,9,0,719.0,147.0,0.9,27.5,633.0,850.87,613.64
2018,8,12,9,15,758.5,141.5,1.0,28.35,682.0,884.81,632.81
2018,8,12,9,30,798.0,136.0,1.1,29.2,731.0,922.5,654.1
2018,8,12,9,45,805.5,140.5,1.15,30.0,765.5,938.44,660.97
2018,8,12,10,0,813.0,145.0,1.2,30.8,800.0,951.43,666.33
2018,8,12,10,15,825.0,144.5,1.3,31.6,830.0,960.36,670.04
2018,8,12,10,30,837.0,144.0,1.4,32.4,860.0,966.25,671.99
2018,8,12,10,45,830.0,153.0,1.45,33.15,878.0,960.87,666.58
2018,8,12,11,0,823.0,162.0,1.5,33.9,896.0,952.32,659.47
2018,8,12,11,15,826.0,163.5,1.6,34.25,910.5,942.49,653.43
2018,8,12,11,30,829.0,165.0,1.7,34.6,925.0,929.68,645.57
2018,8,12,11,45,843.0,158.0,1.8,34.95,935.5,915.47,636.88
2018,8,12,12,0,857.0,151.0,1.9,35.3,946.0,893.01,623.05
2018,8,12,12,15,850.0,155.5,2.0,35.45,943.0,870.93,609.96
2018,8,12,12,30,843.0,160.0,2.1,35.6,940.0,841.49,592.1
2018,8,12,12,45,814.5,175.0,2.2,35.7,923.0,802.81,568.3
2018,8,12,13,0,786.0,190.0,2.3,35.8,906.0,763.45,542.85
2018,8,12,13,15,810.5,171.0,2.45,35.75,897.5,731.4,522.85
2018,8,12,13,30,835.0,152.0,2.6,35.7,889.0,695.93,499.79
2018,8,12,13,45,828.0,151.0,2.7,35.6,865.0,652.98,470.25
2018,8,12,14,0,821.0,150.0,2.8,35.5,841.0,609.04,439.24
2018,8,12,14,15,811.0,149.0,2.9,35.25,810.5,562.68,405.89
2018,8,12,14,30,801.0,148.0,3.0,35.0,780.0,516.0,371.26
2018,8,12,14,45,788.0,145.5,3.1,34.7,743.0,466.62,333.76
2018,8,12,15,0,775.0,143.0,3.2,34.4,706.0,417.65,295.45
2018,8,12,15,15,759.5,139.0,3.2,34.4,663.5,367.21,254.72
2018,8,12,15,30,744.0,135.0,3.2,34.4,621.0,312.35,210.22
2018,8,12,15,45,722.5,131.5,3.4,33.5,574.5,262.81,170.45
2018,8,12,16,0,701.0,128.0,3.6,32.6,528.0,215.39,132.9
2018,8,12,16,15,673.5,122.5,3.65,31.9,478.5,167.98,97.8
2018,8,12,16,30,646.0,117.0,3.7,31.2,429.0,123.7,70.0
2018,8,12,16,45,610.5,109.5,3.75,30.5,377.0,80.99,52.3
2018,8,12,17,0,575.0,102.0,3.8,29.8,325.0,68.55,51.99
2018,8,12,17,15,529.0,93.0,3.65,28.7,274.5,64.91,49.31
2018,8,12,17,30,483.0,84.0,3.5,27.6,224.0,61.0,46.28
2018,8,12,17,45,421.0,72.5,3.4,26.55,176.5,53.4,39.91
2018,8,12,18,0,359.0,61.0,3.3,25.5,129.0,45.99,33.45
2018,8,12,18,15,274.5,46.0,3.15,24.6,88.5,35.38,24.0
2018,8,12,18,30,190.0,31.0,3.0,23.7,48.0,24.29,12.98
2018,8,12,18,45,106.0,17.5,2.85,22.85,26.0,16.68,0.0
2018,8,12,19,0,22.0,4.0,2.7,22.0,4.0,0.0,0.0
2018,8,12,19,15,11.0,2.0,2.55,21.55,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,20.7,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.5,19.25,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,13,5,15,26.5,5.0,1.3,16.3,5.5,0.0,0.0
2018,8,13,5,30,53.0,10.0,1.4,16.7,11.0,31.83,0.0
2018,8,13,5,45,141.0,25.5,1.55,17.15,39.5,118.31,58.62
2018,8,13,6,0,229.0,41.0,1.7,17.6,68.0,195.28,151.33
2018,8,13,6,15,245.0,53.5,1.65,18.25,95.5,227.43,182.54
2018,8,13,6,30,261.0,66.0,1.6,18.9,123.0,261.36,212.53
2018,8,13,6,45,143.5,88.5,1.6,19.55,121.0,199.13,161.64
2018,8,13,7,0,26.0,111.0,1.6,20.2,119.0,138.35,109.56
2018,8,13,7,15,40.5,133.5,1.6,21.1,149.0,173.72,138.14
2018,8,13,7,30,55.0,156.0,1.6,22.0,179.0,209.71,166.28
2018,8,13,7,45,77.0,178.0,1.6,22.85,214.5,251.64,198.61
2018,8,13,8,0,99.0,200.0,1.6,23.7,250.0,294.51,230.83
2018,8,13,8,15,200.5,216.5,1.6,24.65,331.0,412.84,320.93
2018,8,13,8,30,302.0,233.0,1.6,25.6,412.0,536.83,410.47
2018,8,13,8,45,422.5,216.0,1.6,26.5,488.5,643.75,485.11
2018,8,13,9,0,543.0,199.0,1.6,27.4,565.0,740.16,549.9
2018,8,13,9,15,646.5,178.0,1.65,28.2,640.0,825.1,604.01
2018,8,13,9,30,750.0,157.0,1.7,29.0,715.0,903.98,651.65
2018,8,13,9,45,756.5,162.5,1.7,29.85,748.5,919.32,657.12
2018,8,13,10,0,763.0,168.0,1.7,30.7,782.0,926.65,658.23
2018,8,13,10,15,771.0,171.0,1.8,31.25,810.5,935.15,662.22
2018,8,13,10,30,779.0,174.0,1.9,31.8,839.0,940.69,664.41
2018,8,13,10,45,784.5,176.5,2.0,32.35,860.5,940.33,663.01
2018,8,13,11,0,790.0,179.0,2.1,32.9,882.0,936.97,659.85
2018,8,13,11,15,793.0,180.5,2.25,33.15,896.0,927.29,654.09
2018,8,13,11,30,796.0,182.0,2.4,33.4,910.0,914.72,646.54
2018,8,13,11,45,797.0,183.0,2.55,33.6,916.5,897.08,635.88
2018,8,13,12,0,798.0,184.0,2.7,33.8,923.0,876.79,623.49
2018,8,13,12,15,802.0,182.0,2.8,33.85,923.5,853.71,609.28
2018,8,13,12,30,806.0,180.0,2.9,33.9,924.0,828.14,593.38
2018,8,13,12,45,809.0,176.0,3.05,33.95,917.0,797.56,574.37
2018,8,13,13,0,812.0,172.0,3.2,34.0,910.0,764.78,553.31
2018,8,13,13,15,806.0,171.5,3.3,33.8,892.5,726.65,527.81
2018,8,13,13,30,800.0,171.0,3.4,33.6,875.0,687.18,500.81
2018,8,13,13,45,791.5,170.5,3.55,33.45,851.0,644.96,471.29
2018,8,13,14,0,783.0,170.0,3.7,33.3,827.0,601.97,440.4
2018,8,13,14,15,772.0,167.5,3.75,32.95,795.5,555.36,406.24
2018,8,13,14,30,761.0,165.0,3.8,32.6,764.0,508.63,371.04
2018,8,13,14,45,746.5,162.5,3.85,32.25,726.5,455.94,330.63
2018,8,13,15,0,732.0,160.0,3.9,31.9,689.0,407.77,292.39
2018,8,13,15,15,715.5,156.0,3.9,31.9,647.5,358.56,252.16
2018,8,13,15,30,699.0,152.0,3.9,31.9,606.0,310.62,212.42
2018,8,13,15,45,676.0,147.0,3.9,30.9,559.5,261.88,173.08
2018,8,13,16,0,653.0,142.0,3.9,29.9,513.0,215.49,136.31
2018,8,13,16,15,623.0,136.0,3.9,29.25,463.5,170.01,102.7
2018,8,13,16,30,593.0,130.0,3.9,28.6,414.0,127.99,76.57
2018,8,13,16,45,556.5,122.0,3.85,27.9,364.0,87.89,60.43
2018,8,13,17,0,520.0,114.0,3.8,27.2,314.0,78.28,60.77
2018,8,13,17,15,460.0,103.5,3.7,26.3,260.5,72.84,56.55
2018,8,13,17,30,400.0,93.0,3.6,25.4,207.0,67.09,51.9
2018,8,13,17,45,293.0,77.5,3.5,24.45,151.5,57.07,43.4
2018,8,13,18,0,186.0,62.0,3.4,23.5,96.0,49.33,36.56
2018,8,13,18,15,167.5,46.0,3.3,22.65,69.5,37.22,25.69
2018,8,13,18,30,149.0,30.0,3.2,21.8,43.0,23.52,12.09
2018,8,13,18,45,82.0,16.5,3.1,21.0,23.0,15.73,0.0
2018,8,13,19,0,15.0,3.0,3.0,20.2,3.0,0.0,0.0
2018,8,13,19,15,7.5,1.5,2.9,19.75,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,18.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,5,15,15.5,3.5,1.95,14.7,4.0,0.0,0.0
2018,8,14,5,30,31.0,7.0,2.0,15.1,8.0,19.67,0.0
2018,8,14,5,45,103.5,25.0,2.05,15.45,35.5,91.34,39.66
2018,8,14,6,0,176.0,43.0,2.1,15.8,63.0,171.06,132.68
2018,8,14,6,15,194.0,53.0,2.1,16.35,85.5,186.25,150.38
2018,8,14,6,30,212.0,63.0,2.1,16.9,108.0,214.63,176.27
2018,8,14,6,45,106.0,68.5,2.1,17.4,91.0,148.28,121.0
2018,8,14,7,0,0.0,74.0,2.1,17.9,74.0,70.17,53.47
2018,8,14,7,15,0.0,93.5,2.05,18.55,93.5,89.74,69.57
2018,8,14,7,30,0.0,113.0,2.0,19.2,113.0,109.19,85.14
2018,8,14,7,45,3.5,136.0,2.0,19.85,138.0,135.06,105.76
2018,8,14,8,0,7.0,159.0,2.0,20.5,163.0,161.01,126.02
2018,8,14,8,15,14.0,184.0,1.95,21.25,192.0,192.12,150.06
2018,8,14,8,30,21.0,209.0,1.9,22.0,221.0,223.39,173.7
2018,8,14,8,45,44.0,243.0,1.85,22.75,271.5,291.64,225.74
2018,8,14,9,0,67.0,277.0,1.8,23.5,322.0,348.74,267.79
2018,8,14,9,15,219.5,275.5,1.8,24.3,436.0,514.12,391.88
2018,8,14,9,30,372.0,274.0,1.8,25.1,550.0,668.77,501.17
2018,8,14,9,45,575.5,215.5,1.8,25.85,666.0,803.49,594.15
2018,8,14,10,0,779.0,157.0,1.8,26.6,782.0,929.1,673.13
2018,8,14,10,15,799.5,154.0,1.95,27.15,815.5,943.3,680.11
2018,8,14,10,30,820.0,151.0,2.1,27.7,849.0,954.53,686.41
2018,8,14,10,45,827.5,151.0,2.2,28.25,871.0,953.45,684.4
2018,8,14,11,0,835.0,151.0,2.3,28.8,893.0,949.27,680.62
2018,8,14,11,15,840.5,150.5,2.4,29.2,907.5,939.62,673.84
2018,8,14,11,30,846.0,150.0,2.5,29.6,922.0,920.49,661.08
2018,8,14,11,45,849.0,150.0,2.65,29.95,929.5,903.76,650.47
2018,8,14,12,0,852.0,150.0,2.8,30.3,937.0,884.23,637.98
2018,8,14,12,15,857.0,146.5,2.85,30.5,937.0,860.5,622.41
2018,8,14,12,30,862.0,143.0,2.9,30.7,937.0,834.13,605.11
2018,8,14,12,45,867.0,138.0,3.0,30.95,930.0,803.83,585.34
2018,8,14,13,0,872.0,133.0,3.1,31.2,923.0,771.03,563.79
2018,8,14,13,15,869.0,131.5,3.2,31.15,906.5,733.21,538.89
2018,8,14,13,30,866.0,130.0,3.3,31.1,890.0,693.62,511.17
2018,8,14,13,45,861.0,128.0,3.4,31.1,866.0,650.72,480.36
2018,8,14,14,0,856.0,126.0,3.5,31.1,842.0,606.54,447.83
2018,8,14,14,15,848.5,123.5,3.55,30.8,811.0,559.5,412.76
2018,8,14,14,30,841.0,121.0,3.6,30.5,780.0,511.77,376.13
2018,8,14,14,45,830.5,118.0,3.65,30.25,743.0,457.11,333.38
2018,8,14,15,0,820.0,115.0,3.7,30.0,706.0,406.62,292.43
2018,8,14,15,15,805.5,112.5,3.7,30.0,664.0,355.51,249.78
2018,8,14,15,30,791.0,110.0,3.7,30.0,622.0,305.31,207.27
2018,8,14,15,45,773.0,106.0,3.75,29.15,575.5,254.22,164.88
2018,8,14,16,0,755.0,102.0,3.8,28.3,529.0,204.83,124.75
2018,8,14,16,15,725.5,98.5,3.8,27.7,477.5,150.96,84.36
2018,8,14,16,30,696.0,95.0,3.8,27.1,426.0,105.39,56.38
2018,8,14,16,45,665.0,89.0,3.85,26.5,375.5,61.38,46.51
2018,8,14,17,0,634.0,83.0,3.9,25.9,325.0,54.32,40.82
2018,8,14,17,15,584.0,76.5,3.85,25.0,273.0,52.03,39.11
2018,8,14,17,30,534.0,70.0,3.8,24.1,221.0,49.58,37.18
2018,8,14,17,45,469.0,61.0,3.75,23.25,173.0,44.81,33.08
2018,8,14,18,0,404.0,52.0,3.7,22.4,125.0,39.77,28.52
2018,8,14,18,15,310.5,40.0,3.6,21.6,85.5,31.57,20.98
2018,8,14,18,30,217.0,28.0,3.5,20.8,46.0,22.0,10.5
2018,8,14,18,45,117.5,15.0,3.45,20.0,24.0,14.3,0.0
2018,8,14,19,0,18.0,2.0,3.4,19.2,2.0,0.0,0.0
2018,8,14,19,15,9.0,1.0,3.35,18.75,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.55,14.6,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.6,15.0,10.0,34.47,0.0
2018,8,15,5,45,178.5,22.5,1.65,15.45,39.5,129.37,50.0
2018,8,15,6,0,295.0,36.0,1.7,15.9,69.0,222.34,172.58
2018,8,15,6,15,362.5,47.5,1.65,16.5,109.5,286.98,231.67
2018,8,15,6,30,430.0,59.0,1.6,17.1,150.0,357.32,291.67
2018,8,15,6,45,314.0,84.5,1.55,17.7,161.0,327.62,268.08
2018,8,15,7,0,198.0,110.0,1.5,18.3,172.0,277.7,226.66
2018,8,15,7,15,258.5,123.5,1.4,19.0,220.0,342.62,278.64
2018,8,15,7,30,319.0,137.0,1.3,19.7,268.0,411.48,331.19
2018,8,15,7,45,490.5,122.5,1.2,20.45,354.5,552.52,437.41
2018,8,15,8,0,662.0,108.0,1.1,21.2,441.0,697.01,537.31
2018,8,15,8,15,721.0,103.0,1.05,22.05,499.5,757.48,573.38
2018,8,15,8,30,780.0,98.0,1.0,22.9,558.0,815.52,607.39
2018,8,15,8,45,634.0,154.5,0.95,23.75,548.0,769.14,571.33
2018,8,15,9,0,488.0,211.0,0.9,24.6,538.0,701.71,520.39
2018,8,15,9,15,477.5,232.0,1.0,25.35,568.5,719.59,530.93
2018,8,15,9,30,467.0,253.0,1.1,26.1,599.0,734.89,538.71
2018,8,15,9,45,664.5,181.5,1.2,26.85,699.5,850.51,616.48
2018,8,15,10,0,862.0,110.0,1.3,27.6,800.0,948.19,675.7
2018,8,15,10,15,870.0,111.5,1.5,28.15,829.5,956.0,679.79
2018,8,15,10,30,878.0,113.0,1.7,28.7,859.0,960.68,682.91
2018,8,15,10,45,884.0,113.5,1.85,29.25,881.0,959.22,681.54
2018,8,15,11,0,890.0,114.0,2.0,29.8,903.0,954.57,678.22
2018,8,15,11,15,894.0,114.0,2.1,30.15,917.5,944.38,671.44
2018,8,15,11,30,898.0,114.0,2.2,30.5,932.0,931.06,662.79
2018,8,15,11,45,900.0,114.5,2.35,30.85,939.0,913.39,651.84
2018,8,15,12,0,902.0,115.0,2.5,31.2,946.0,892.77,638.96
2018,8,15,12,15,902.0,114.5,2.6,31.4,944.5,866.7,622.48
2018,8,15,12,30,902.0,114.0,2.7,31.6,943.0,838.01,604.24
2018,8,15,12,45,900.5,113.0,2.8,31.75,934.0,805.22,583.29
2018,8,15,13,0,899.0,112.0,2.9,31.9,925.0,770.17,560.67
2018,8,15,13,15,896.0,111.0,3.0,31.9,908.5,731.94,536.01
2018,8,15,13,30,893.0,110.0,3.1,31.9,892.0,691.84,508.08
2018,8,15,13,45,888.0,108.5,3.2,31.85,868.0,648.37,477.05
2018,8,15,14,0,883.0,107.0,3.3,31.8,844.0,603.54,444.21
2018,8,15,14,15,875.5,105.5,3.4,31.6,813.0,556.21,408.88
2018,8,15,14,30,868.0,104.0,3.5,31.4,782.0,508.13,371.9
2018,8,15,14,45,858.5,102.0,3.55,31.15,745.5,458.21,332.44
2018,8,15,15,0,849.0,100.0,3.6,30.9,709.0,408.15,291.72
2018,8,15,15,15,835.0,97.5,3.6,30.9,666.5,356.25,248.43
2018,8,15,15,30,821.0,95.0,3.6,30.9,624.0,298.66,200.36
2018,8,15,15,45,804.0,92.0,3.65,30.1,577.5,247.07,157.45
2018,8,15,16,0,787.0,89.0,3.7,29.3,531.0,197.04,116.81
2018,8,15,16,15,764.0,85.5,3.7,28.7,481.5,147.67,80.07
2018,8,15,16,30,741.0,82.0,3.7,28.1,432.0,100.88,51.98
2018,8,15,16,45,709.5,77.5,3.7,27.5,380.5,55.99,41.78
2018,8,15,17,0,678.0,73.0,3.7,26.9,329.0,47.22,34.62
2018,8,15,17,15,624.5,68.5,3.7,26.0,276.0,46.08,33.88
2018,8,15,17,30,571.0,64.0,3.7,25.1,223.0,44.93,33.03
2018,8,15,17,45,497.5,56.5,3.65,24.25,173.5,41.19,29.81
2018,8,15,18,0,424.0,49.0,3.6,23.4,124.0,37.29,26.25
2018,8,15,18,15,332.0,38.0,3.55,22.6,85.0,29.92,19.43
2018,8,15,18,30,240.0,27.0,3.5,21.8,46.0,22.13,9.84
2018,8,15,18,45,126.5,14.5,3.4,20.95,24.0,13.82,0.0
2018,8,15,19,0,13.0,2.0,3.3,20.1,2.0,0.0,0.0
2018,8,15,19,15,6.5,1.0,3.25,19.7,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.4,15.2,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.4,15.6,10.0,37.7,0.0
2018,8,16,5,45,197.0,21.5,1.35,16.0,39.5,136.01,42.1
2018,8,16,6,0,324.0,34.0,1.3,16.4,69.0,234.67,180.79
2018,8,16,6,15,413.5,43.5,1.2,17.1,113.5,310.27,248.76
2018,8,16,6,30,503.0,53.0,1.1,17.8,158.0,393.46,318.06
2018,8,16,6,45,562.5,59.0,1.0,18.55,208.0,459.75,370.81
2018,8,16,7,0,622.0,65.0,0.9,19.3,258.0,529.65,423.3
2018,8,16,7,15,662.5,70.0,0.85,20.25,310.0,587.67,463.36
2018,8,16,7,30,703.0,75.0,0.8,21.2,362.0,643.62,499.5
2018,8,16,7,45,732.0,79.0,0.75,22.15,413.0,693.66,529.89
2018,8,16,8,0,761.0,83.0,0.7,23.1,464.0,743.3,558.82
2018,8,16,8,15,782.5,86.0,0.85,24.05,513.0,784.62,584.14
2018,8,16,8,30,804.0,89.0,1.0,25.0,562.0,824.51,608.16
2018,8,16,8,45,820.5,91.5,1.15,25.95,607.5,857.6,627.37
2018,8,16,9,0,837.0,94.0,1.3,26.9,653.0,881.08,640.2
2018,8,16,9,15,845.5,98.0,1.4,27.7,692.5,903.96,652.37
2018,8,16,9,30,854.0,102.0,1.5,28.5,732.0,924.04,662.72
2018,8,16,9,45,858.5,105.5,1.6,29.3,765.0,936.84,668.47
2018,8,16,10,0,863.0,109.0,1.7,30.1,798.0,946.56,672.41
2018,8,16,10,15,870.5,110.5,1.8,30.75,827.0,953.86,675.33
2018,8,16,10,30,878.0,112.0,1.9,31.4,856.0,958.01,676.37
2018,8,16,10,45,883.5,112.5,2.0,32.1,877.5,956.04,673.56
2018,8,16,11,0,889.0,113.0,2.1,32.8,899.0,950.88,668.89
2018,8,16,11,15,892.5,113.0,2.15,33.15,913.0,940.19,661.32
2018,8,16,11,30,896.0,113.0,2.2,33.5,927.0,926.39,651.95
2018,8,16,11,45,898.0,112.5,2.25,33.9,933.5,907.74,639.48
2018,8,16,12,0,900.0,112.0,2.3,34.3,940.0,886.18,625.26
2018,8,16,12,15,899.0,112.5,2.35,34.45,938.5,860.23,608.92
2018,8,16,12,30,898.0,113.0,2.4,34.6,937.0,831.71,590.91
2018,8,16,12,45,895.0,113.5,2.5,34.8,927.5,799.19,570.43
2018,8,16,13,0,892.0,114.0,2.6,35.0,918.0,764.49,548.36
2018,8,16,13,15,889.0,113.0,2.7,34.9,901.5,726.42,524.43
2018,8,16,13,30,886.0,112.0,2.8,34.8,885.0,686.51,497.16
2018,8,16,13,45,882.0,110.0,2.85,34.7,861.5,643.43,466.81
2018,8,16,14,0,878.0,108.0,2.9,34.6,838.0,598.92,434.66
2018,8,16,14,15,871.5,105.5,3.0,34.3,807.5,551.44,399.95
2018,8,16,14,30,865.0,103.0,3.1,34.0,777.0,503.13,363.5
2018,8,16,14,45,855.5,101.0,3.15,33.75,740.5,453.32,324.61
2018,8,16,15,0,846.0,99.0,3.2,33.5,704.0,403.36,284.47
2018,8,16,15,15,832.5,96.5,3.2,33.5,661.5,351.76,241.91
2018,8,16,15,30,819.0,94.0,3.2,33.5,619.0,294.39,194.57
2018,8,16,15,45,802.5,91.0,3.3,32.65,573.0,243.02,152.41
2018,8,16,16,0,786.0,88.0,3.4,31.8,527.0,193.14,112.5
2018,8,16,16,15,764.5,83.5,3.45,31.2,477.5,143.23,76.0
2018,8,16,16,30,743.0,79.0,3.5,30.6,428.0,95.75,48.26
2018,8,16,16,45,712.5,75.0,3.5,29.95,377.0,51.6,37.69
2018,8,16,17,0,682.0,71.0,3.5,29.3,326.0,50.7,37.19
2018,8,16,17,15,637.0,65.5,3.45,28.35,274.5,44.0,31.76
2018,8,16,17,30,592.0,60.0,3.4,27.4,223.0,41.93,30.14
2018,8,16,17,45,525.0,52.5,3.35,26.45,174.0,38.04,26.82
2018,8,16,18,0,458.0,45.0,3.3,25.5,125.0,33.96,23.15
2018,8,16,18,15,354.5,35.5,3.15,24.7,84.5,27.81,17.41
2018,8,16,18,30,251.0,26.0,3.0,23.9,44.0,21.37,8.31
2018,8,16,18,45,134.0,14.5,2.9,23.1,23.0,13.82,0.0
2018,8,16,19,0,17.0,3.0,2.8,22.3,2.0,0.0,0.0
2018,8,16,19,15,8.5,1.5,2.65,21.9,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.35,21.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.9,20.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.65,19.25,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.6,18.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,8,17,5,15,37.0,4.5,0.45,18.0,5.0,0.0,0.0
2018,8,17,5,30,74.0,9.0,0.4,18.5,10.0,39.25,0.0
2018,8,17,5,45,206.0,20.5,0.3,19.0,39.0,137.95,28.99
2018,8,17,6,0,338.0,32.0,0.2,19.5,68.0,239.17,179.47
2018,8,17,6,15,427.5,41.0,0.25,20.25,112.5,314.39,245.79
2018,8,17,6,30,517.0,50.0,0.3,21.0,157.0,397.33,313.13
2018,8,17,6,45,575.5,56.0,0.3,21.8,207.0,463.35,364.21
2018,8,17,7,0,634.0,62.0,0.3,22.6,257.0,532.96,415.22
2018,8,17,7,15,674.0,66.0,0.3,23.7,308.5,586.4,450.59
2018,8,17,7,30,714.0,70.0,0.3,24.8,360.0,644.74,487.4
2018,8,17,7,45,742.5,73.5,0.35,25.9,411.0,694.05,517.15
2018,8,17,8,0,771.0,77.0,0.4,27.0,462.0,742.93,545.75
2018,8,17,8,15,792.0,80.5,0.55,28.0,511.0,784.69,570.77
2018,8,17,8,30,813.0,84.0,0.7,29.0,560.0,824.98,594.52
2018,8,17,8,45,829.0,86.0,0.9,29.95,605.0,849.93,609.07
2018,8,17,9,0,845.0,88.0,1.1,30.9,650.0,880.02,626.83
2018,8,17,9,15,857.0,89.5,1.2,31.5,690.5,903.46,639.59
2018,8,17,9,30,869.0,91.0,1.3,32.1,731.0,924.23,650.73
2018,8,17,9,45,878.0,93.0,1.45,32.7,766.0,939.89,659.41
2018,8,17,10,0,887.0,95.0,1.6,33.3,801.0,952.51,666.25
2018,8,17,10,15,894.0,96.0,1.75,33.75,830.0,958.99,669.75
2018,8,17,10,30,901.0,97.0,1.9,34.2,859.0,962.26,671.35
2018,8,17,10,45,906.0,97.5,2.0,34.6,880.5,959.85,669.1
2018,8,17,11,0,911.0,98.0,2.1,35.0,902.0,954.19,664.97
2018,8,17,11,15,914.0,98.5,2.25,35.15,916.0,943.43,658.93
2018,8,17,11,30,917.0,99.0,2.4,35.3,930.0,929.5,650.92
2018,8,17,11,45,918.5,99.0,2.5,35.5,936.5,910.62,639.24
2018,8,17,12,0,920.0,99.0,2.6,35.7,943.0,888.77,625.7
2018,8,17,12,15,918.5,100.0,2.75,35.7,941.5,862.49,610.14
2018,8,17,12,30,917.0,101.0,2.9,35.7,940.0,833.58,592.73
2018,8,17,12,45,914.5,101.0,3.0,35.7,930.5,800.47,572.12
2018,8,17,13,0,912.0,101.0,3.1,35.7,921.0,765.09,549.83
2018,8,17,13,15,908.5,100.5,3.15,35.55,904.5,726.45,525.24
2018,8,17,13,30,905.0,100.0,3.2,35.4,888.0,685.93,497.44
2018,8,17,13,45,900.0,99.0,3.3,35.3,864.0,642.35,466.66
2018,8,17,14,0,895.0,98.0,3.4,35.2,840.0,597.37,434.04
2018,8,17,14,15,888.0,96.0,3.45,34.9,809.0,549.29,398.51
2018,8,17,14,30,881.0,94.0,3.5,34.6,778.0,500.4,361.28
2018,8,17,14,45,871.5,92.5,3.5,34.35,741.5,450.25,321.83
2018,8,17,15,0,862.0,91.0,3.5,34.1,705.0,399.93,281.16
2018,8,17,15,15,849.0,89.0,3.5,34.1,662.5,348.12,238.25
2018,8,17,15,30,836.0,87.0,3.5,34.1,620.0,296.91,195.28
2018,8,17,15,45,819.0,84.5,3.5,33.35,573.5,245.27,152.85
2018,8,17,16,0,802.0,82.0,3.5,32.6,527.0,188.01,107.48
2018,8,17,16,15,780.5,78.0,3.45,32.05,477.0,137.68,71.09
2018,8,17,16,30,759.0,74.0,3.4,31.5,427.0,89.76,43.94
2018,8,17,16,45,729.0,70.0,3.35,30.95,376.0,47.94,34.48
2018,8,17,17,0,699.0,66.0,3.3,30.4,325.0,46.85,33.79
2018,8,17,17,15,655.5,61.0,3.2,29.6,273.5,44.83,32.28
2018,8,17,17,30,612.0,56.0,3.1,28.8,222.0,38.96,27.43
2018,8,17,17,45,546.0,49.0,2.95,27.95,173.0,35.33,24.34
2018,8,17,18,0,480.0,42.0,2.8,27.1,124.0,31.53,20.9
2018,8,17,18,15,374.0,33.0,2.7,26.4,83.5,25.71,15.45
2018,8,17,18,30,268.0,24.0,2.6,25.7,43.0,19.62,6.0
2018,8,17,18,45,143.5,13.5,2.45,24.95,22.5,12.87,0.0
2018,8,17,19,0,19.0,3.0,2.3,24.2,2.0,0.0,0.0
2018,8,17,19,15,9.5,1.5,2.15,23.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,18,5,15,47.0,4.5,0.7,21.05,5.0,0.0,0.0
2018,8,18,5,30,94.0,9.0,0.8,21.6,10.0,47.39,0.0
2018,8,18,5,45,246.0,19.5,0.85,22.15,40.5,154.1,14.79
2018,8,18,6,0,398.0,30.0,0.9,22.7,71.0,266.82,197.96
2018,8,18,6,15,489.0,37.0,0.9,23.4,117.0,342.62,266.19
2018,8,18,6,30,580.0,44.0,0.9,24.1,163.0,422.04,331.24
2018,8,18,6,45,589.5,53.0,0.95,24.85,204.0,467.44,367.3
2018,8,18,7,0,599.0,62.0,1.0,25.6,245.0,508.15,397.89
2018,8,18,7,15,631.5,70.5,1.15,26.75,296.0,564.0,437.5
2018,8,18,7,30,664.0,79.0,1.3,27.9,347.0,620.54,475.28
2018,8,18,7,45,744.0,74.0,1.45,29.1,412.5,694.68,523.84
2018,8,18,8,0,824.0,69.0,1.6,30.3,478.0,768.2,570.11
2018,8,18,8,15,844.0,70.5,1.75,31.0,527.5,808.01,593.81
2018,8,18,8,30,864.0,72.0,1.9,31.7,577.0,846.28,616.44
2018,8,18,8,45,878.5,74.5,2.0,32.45,623.5,879.0,634.59
2018,8,18,9,0,893.0,77.0,2.1,33.2,670.0,909.35,651.07
2018,8,18,9,15,891.5,85.5,2.2,33.75,708.5,929.29,661.36
2018,8,18,9,30,890.0,94.0,2.3,34.3,747.0,945.78,669.6
2018,8,18,9,45,882.0,104.5,2.45,34.85,778.0,954.88,673.73
2018,8,18,10,0,874.0,115.0,2.6,35.4,809.0,960.34,675.69
2018,8,18,10,15,881.0,116.5,2.65,35.6,838.0,966.95,678.64
2018,8,18,10,30,888.0,118.0,2.7,35.8,867.0,970.37,679.7
2018,8,18,10,45,892.5,120.0,2.8,36.05,889.0,968.7,678.01
2018,8,18,11,0,897.0,122.0,2.9,36.3,911.0,963.78,674.42
2018,8,18,11,15,900.0,122.5,3.0,36.35,925.5,952.74,667.66
2018,8,18,11,30,903.0,123.0,3.1,36.4,940.0,938.56,659.02
2018,8,18,11,45,904.0,124.5,3.2,36.5,947.0,920.51,647.85
2018,8,18,12,0,905.0,126.0,3.3,36.6,954.0,899.51,634.83
2018,8,18,12,15,903.0,127.0,3.4,36.55,952.0,872.7,618.45
2018,8,18,12,30,901.0,128.0,3.5,36.5,950.0,843.36,600.36
2018,8,18,12,45,896.5,129.0,3.6,36.45,940.0,809.68,579.31
2018,8,18,13,0,892.0,130.0,3.7,36.4,930.0,773.91,556.7
2018,8,18,13,15,888.5,129.0,3.75,36.2,913.0,735.16,531.27
2018,8,18,13,30,885.0,128.0,3.8,36.0,896.0,694.6,503.23
2018,8,18,13,45,879.0,127.5,3.9,35.85,872.0,651.3,472.62
2018,8,18,14,0,873.0,127.0,4.0,35.7,848.0,606.73,440.29
2018,8,18,14,15,865.5,124.5,4.05,35.45,816.5,558.64,404.66
2018,8,18,14,30,858.0,122.0,4.1,35.2,785.0,509.83,367.46
2018,8,18,14,45,847.5,119.5,4.15,34.9,747.5,454.51,324.65
2018,8,18,15,0,837.0,117.0,4.2,34.6,710.0,403.39,283.63
2018,8,18,15,15,822.5,113.5,4.2,34.6,666.5,350.46,240.06
2018,8,18,15,30,808.0,110.0,4.2,34.6,623.0,298.46,196.74
2018,8,18,15,45,789.5,106.0,4.2,33.8,575.5,246.34,154.31
2018,8,18,16,0,771.0,102.0,4.2,33.0,528.0,195.99,114.66
2018,8,18,16,15,747.5,97.5,4.15,32.4,478.0,146.7,79.65
2018,8,18,16,30,724.0,93.0,4.1,31.8,428.0,94.17,49.42
2018,8,18,16,45,691.5,87.0,4.0,31.15,375.5,55.5,40.75
2018,8,18,17,0,659.0,81.0,3.9,30.5,323.0,53.74,39.54
2018,8,18,17,15,612.0,74.0,3.65,29.6,270.5,50.98,37.46
2018,8,18,17,30,565.0,67.0,3.4,28.7,218.0,48.05,35.12
2018,8,18,17,45,496.5,58.0,3.1,27.8,169.0,43.16,30.94
2018,8,18,18,0,428.0,49.0,2.8,26.9,120.0,38.02,26.32
2018,8,18,18,15,319.5,36.5,2.55,26.05,79.0,29.19,18.22
2018,8,18,18,30,211.0,24.0,2.3,25.2,38.0,19.81,4.64
2018,8,18,18,45,108.5,12.5,2.05,24.35,19.5,11.91,0.0
2018,8,18,19,0,6.0,1.0,1.8,23.5,1.0,0.0,0.0
2018,8,18,19,15,3.0,0.5,1.75,23.05,0.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,19,5,15,33.0,4.0,0.75,18.75,4.0,0.0,0.0
2018,8,19,5,30,66.0,8.0,0.8,19.3,8.0,34.78,0.0
2018,8,19,5,45,195.5,20.5,0.9,19.85,37.0,130.4,0.0
2018,8,19,6,0,325.0,33.0,1.0,20.4,66.0,232.42,173.11
2018,8,19,6,15,391.5,43.0,1.05,21.05,106.0,295.56,232.35
2018,8,19,6,30,458.0,53.0,1.1,21.7,146.0,364.26,290.21
2018,8,19,6,45,292.0,80.0,1.15,22.4,145.5,306.26,245.27
2018,8,19,7,0,126.0,107.0,1.2,23.1,145.0,212.87,169.72
2018,8,19,7,15,133.0,128.5,1.35,24.05,175.5,245.96,195.73
2018,8,19,7,30,140.0,150.0,1.5,25.0,206.0,278.85,220.33
2018,8,19,7,45,272.0,155.0,1.65,26.0,283.0,402.59,316.19
2018,8,19,8,0,404.0,160.0,1.8,27.0,360.0,536.71,414.84
2018,8,19,8,15,558.0,143.5,2.0,27.9,450.5,662.84,504.94
2018,8,19,8,30,712.0,127.0,2.2,28.8,541.0,789.69,589.51
2018,8,19,8,45,792.5,110.5,2.4,29.7,606.5,850.99,627.15
2018,8,19,9,0,873.0,94.0,2.6,30.6,672.0,909.61,662.83
2018,8,19,9,15,882.0,98.5,2.7,31.2,713.5,933.91,675.7
2018,8,19,9,30,891.0,103.0,2.8,31.8,755.0,955.26,686.94
2018,8,19,9,45,895.5,107.5,2.9,32.35,790.0,969.28,693.65
2018,8,19,10,0,900.0,112.0,3.0,32.9,825.0,980.04,698.43
2018,8,19,10,15,907.5,113.0,3.05,33.3,854.5,986.59,700.7
2018,8,19,10,30,915.0,114.0,3.1,33.7,884.0,989.87,701.05
2018,8,19,10,45,921.0,115.0,3.2,34.05,907.0,988.41,699.08
2018,8,19,11,0,927.0,116.0,3.3,34.4,930.0,983.59,695.14
2018,8,19,11,15,930.5,116.5,3.35,34.6,945.0,972.63,687.51
2018,8,19,11,30,934.0,117.0,3.4,34.8,960.0,958.42,677.97
2018,8,19,11,45,936.5,117.0,3.45,34.95,967.0,939.64,665.76
2018,8,19,12,0,939.0,117.0,3.5,35.1,974.0,917.78,651.65
2018,8,19,12,15,940.5,116.0,3.55,35.1,973.0,891.17,634.91
2018,8,19,12,30,942.0,115.0,3.6,35.1,972.0,861.75,616.32
2018,8,19,12,45,942.5,113.0,3.65,35.1,963.0,827.95,594.79
2018,8,19,13,0,943.0,111.0,3.7,35.1,954.0,791.66,571.49
2018,8,19,13,15,940.0,109.5,3.7,34.95,936.5,751.03,545.07
2018,8,19,13,30,937.0,108.0,3.7,34.8,919.0,708.43,515.27
2018,8,19,13,45,932.0,107.0,3.7,34.7,894.5,663.24,482.85
2018,8,19,14,0,927.0,106.0,3.7,34.6,870.0,616.6,448.59
2018,8,19,14,15,920.0,104.5,3.7,34.3,838.0,567.24,411.83
2018,8,19,14,30,913.0,103.0,3.7,34.0,806.0,517.0,373.32
2018,8,19,14,45,894.0,104.5,3.65,33.75,764.5,463.54,331.26
2018,8,19,15,0,875.0,106.0,3.6,33.5,723.0,410.76,288.67
2018,8,19,15,15,811.0,115.5,3.6,33.5,660.0,345.47,236.91
2018,8,19,15,30,747.0,125.0,3.6,33.5,597.0,286.56,189.95
2018,8,19,15,45,775.5,108.0,3.55,32.75,564.5,242.02,151.78
2018,8,19,16,0,804.0,91.0,3.5,32.0,532.0,189.16,108.38
2018,8,19,16,15,784.5,87.0,3.45,31.35,483.0,138.92,72.83
2018,8,19,16,30,765.0,83.0,3.4,30.7,434.0,90.91,47.24
2018,8,19,16,45,736.0,77.0,3.3,30.1,381.0,53.85,39.57
2018,8,19,17,0,707.0,71.0,3.2,29.5,328.0,51.36,37.73
2018,8,19,17,15,614.5,69.0,3.05,28.5,266.5,47.21,34.47
2018,8,19,17,30,522.0,67.0,2.9,27.5,205.0,48.18,35.42
2018,8,19,17,45,459.5,56.5,2.7,26.45,157.5,42.0,30.13
2018,8,19,18,0,397.0,46.0,2.5,25.4,110.0,35.43,24.29
2018,8,19,18,15,305.0,34.5,2.4,24.5,73.0,27.49,16.84
2018,8,19,18,30,213.0,23.0,2.3,23.6,36.0,19.05,2.32
2018,8,19,18,45,106.5,11.5,2.25,22.7,18.0,10.96,0.0
2018,8,19,19,0,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,21.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,20.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
