Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,30,5,45,8.0,5.5,1.45,15.95,6.0,8.75,0.0
2018,8,30,6,0,15.0,11.0,1.6,16.2,12.0,20.19,7.49
2018,8,30,6,15,7.5,10.0,1.65,16.6,10.5,13.37,5.41
2018,8,30,6,30,0.0,9.0,1.7,17.0,9.0,8.33,1.35
2018,8,30,6,45,0.0,18.5,1.75,17.4,18.5,17.14,8.89
2018,8,30,7,0,0.0,28.0,1.8,17.8,28.0,25.97,16.4
2018,8,30,7,15,43.0,71.5,1.75,18.15,87.5,101.77,81.23
2018,8,30,7,30,86.0,115.0,1.7,18.5,147.0,194.35,157.89
2018,8,30,7,45,158.5,141.0,1.65,18.9,211.5,281.51,228.6
2018,8,30,8,0,231.0,167.0,1.6,19.3,276.0,385.27,309.46
2018,8,30,8,15,294.0,189.0,1.55,19.7,343.0,466.64,370.26
2018,8,30,8,30,357.0,211.0,1.5,20.1,410.0,549.84,430.4
2018,8,30,8,45,491.5,191.5,1.4,20.5,490.5,663.0,511.46
2018,8,30,9,0,626.0,172.0,1.3,20.9,571.0,772.17,585.46
2018,8,30,9,15,670.5,168.0,1.25,21.6,620.5,814.19,609.06
2018,8,30,9,30,715.0,164.0,1.2,22.3,670.0,854.59,631.74
2018,8,30,9,45,537.0,242.0,1.2,23.0,633.0,772.4,571.33
2018,8,30,10,0,359.0,320.0,1.2,23.7,596.0,677.88,501.12
2018,8,30,10,15,357.5,337.5,1.35,24.3,620.5,690.68,509.75
2018,8,30,10,30,356.0,355.0,1.5,24.9,645.0,701.63,516.0
2018,8,30,10,45,527.5,286.5,1.6,25.5,729.0,789.56,578.45
2018,8,30,11,0,699.0,218.0,1.7,26.1,813.0,866.99,631.37
2018,8,30,11,15,764.0,190.0,1.95,26.5,850.0,881.7,641.25
2018,8,30,11,30,829.0,162.0,2.2,26.9,887.0,889.6,647.26
2018,8,30,11,45,864.5,142.0,2.4,27.35,902.5,874.39,637.54
2018,8,30,12,0,900.0,122.0,2.6,27.8,918.0,861.3,629.33
2018,8,30,12,15,897.0,123.5,2.8,28.0,915.0,833.49,611.81
2018,8,30,12,30,894.0,125.0,3.0,28.2,912.0,803.16,592.45
2018,8,30,12,45,888.5,125.5,3.2,28.4,900.0,767.74,569.37
2018,8,30,13,0,883.0,126.0,3.4,28.6,888.0,730.31,543.87
2018,8,30,13,15,878.5,125.5,3.5,28.6,870.0,690.83,515.54
2018,8,30,13,30,874.0,125.0,3.6,28.6,852.0,649.63,485.31
2018,8,30,13,45,867.0,124.0,3.75,28.55,826.5,605.04,452.1
2018,8,30,14,0,860.0,123.0,3.9,28.5,801.0,559.32,417.09
2018,8,30,14,15,850.0,121.5,3.95,28.25,768.5,507.03,376.48
2018,8,30,14,30,840.0,120.0,4.0,28.0,736.0,457.49,336.67
2018,8,30,14,45,826.5,118.0,4.1,27.8,697.0,406.08,294.38
2018,8,30,15,0,813.0,116.0,4.2,27.6,658.0,355.1,251.44
2018,8,30,15,15,796.0,113.0,4.2,27.6,614.0,303.03,206.94
2018,8,30,15,30,779.0,110.0,4.2,27.6,570.0,252.23,163.69
2018,8,30,15,45,756.5,106.0,4.2,26.7,521.5,201.21,122.51
2018,8,30,16,0,734.0,102.0,4.2,25.8,473.0,146.67,82.07
2018,8,30,16,15,700.0,97.5,4.15,25.15,421.0,99.01,54.53
2018,8,30,16,30,666.0,93.0,4.1,24.5,369.0,59.9,45.71
2018,8,30,16,45,623.5,86.5,4.05,23.9,316.5,57.92,44.3
2018,8,30,17,0,581.0,80.0,4.0,23.3,264.0,55.81,42.68
2018,8,30,17,15,521.0,71.0,3.9,22.5,213.0,51.39,38.98
2018,8,30,17,30,461.0,62.0,3.8,21.7,162.0,46.72,34.87
2018,8,30,17,45,369.5,50.0,3.65,20.95,116.0,38.94,27.83
2018,8,30,18,0,278.0,38.0,3.5,20.2,70.0,29.54,18.98
2018,8,30,18,15,166.5,23.5,3.45,19.6,40.0,18.6,3.09
2018,8,30,18,30,55.0,9.0,3.4,19.0,10.0,8.58,0.0
2018,8,30,18,45,27.5,4.5,3.4,18.4,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.65,14.55,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,1.9,14.9,2.0,0.0,0.0
2018,8,31,5,45,99.0,14.0,2.2,15.25,20.0,56.54,0.0
2018,8,31,6,0,184.0,25.0,2.5,15.6,38.0,142.06,81.42
2018,8,31,6,15,287.5,36.5,2.55,16.05,77.0,224.92,177.65
2018,8,31,6,30,391.0,48.0,2.6,16.5,116.0,310.25,252.93
2018,8,31,6,45,277.0,59.0,2.65,16.95,115.5,264.21,217.91
2018,8,31,7,0,163.0,70.0,2.7,17.4,115.0,198.64,163.89
2018,8,31,7,15,114.5,105.5,2.7,18.05,140.5,202.86,166.13
2018,8,31,7,30,66.0,141.0,2.7,18.7,166.0,201.26,162.75
2018,8,31,7,45,349.0,125.0,2.75,19.4,285.0,434.37,353.98
2018,8,31,8,0,632.0,109.0,2.8,20.1,404.0,655.48,522.64
2018,8,31,8,15,731.5,96.5,2.8,20.8,474.5,733.62,575.06
2018,8,31,8,30,831.0,84.0,2.8,21.5,545.0,818.8,631.69
2018,8,31,8,45,848.5,86.0,2.85,22.25,591.5,844.73,645.67
2018,8,31,9,0,866.0,88.0,2.9,23.0,638.0,875.49,663.33
2018,8,31,9,15,878.5,90.5,2.95,23.7,679.5,899.87,676.57
2018,8,31,9,30,891.0,93.0,3.0,24.4,721.0,921.43,687.9
2018,8,31,9,45,900.5,94.0,3.05,25.1,756.0,935.55,694.27
2018,8,31,10,0,910.0,95.0,3.1,25.8,791.0,946.53,698.69
2018,8,31,10,15,917.5,96.0,3.25,26.4,820.0,952.41,700.84
2018,8,31,10,30,925.0,97.0,3.4,27.0,849.0,954.95,700.91
2018,8,31,10,45,930.0,97.5,3.55,27.65,870.5,951.27,696.87
2018,8,31,11,0,935.0,98.0,3.7,28.3,892.0,944.22,690.74
2018,8,31,11,15,938.5,98.5,3.8,28.7,906.0,932.45,682.0
2018,8,31,11,30,942.0,99.0,3.9,29.1,920.0,917.36,671.19
2018,8,31,11,45,944.0,98.0,4.05,29.55,925.5,896.27,656.59
2018,8,31,12,0,946.0,97.0,4.2,30.0,931.0,872.09,639.96
2018,8,31,12,15,946.0,96.5,4.3,30.15,928.5,843.81,621.11
2018,8,31,12,30,946.0,96.0,4.4,30.3,926.0,812.73,600.32
2018,8,31,12,45,945.0,95.0,4.45,30.45,915.5,777.8,576.62
2018,8,31,13,0,944.0,94.0,4.5,30.6,905.0,740.41,551.13
2018,8,31,13,15,941.0,92.5,4.6,30.55,886.5,698.97,521.47
2018,8,31,13,30,938.0,91.0,4.7,30.5,868.0,655.55,489.6
2018,8,31,13,45,933.0,89.0,4.75,30.45,842.0,608.77,454.28
2018,8,31,14,0,928.0,87.0,4.8,30.4,816.0,560.55,416.96
2018,8,31,14,15,920.5,85.5,4.85,30.15,783.0,510.36,377.42
2018,8,31,14,30,913.0,84.0,4.9,29.9,750.0,459.38,336.07
2018,8,31,14,45,902.5,82.5,4.95,29.65,711.0,406.7,292.3
2018,8,31,15,0,892.0,81.0,5.0,29.4,672.0,353.95,247.43
2018,8,31,15,15,877.5,79.0,5.0,29.4,627.5,299.89,200.82
2018,8,31,15,30,863.0,77.0,5.0,29.4,583.0,246.64,155.18
2018,8,31,15,45,843.0,74.0,5.05,28.55,533.5,192.75,111.57
2018,8,31,16,0,823.0,71.0,5.1,27.7,484.0,140.68,73.65
2018,8,31,16,15,787.0,69.0,5.0,27.05,429.5,83.4,40.57
2018,8,31,16,30,751.0,67.0,4.9,26.4,375.0,46.1,33.66
2018,8,31,16,45,721.5,62.5,4.85,25.75,324.5,44.48,32.5
2018,8,31,17,0,692.0,58.0,4.8,25.1,274.0,42.79,31.2
2018,8,31,17,15,625.0,53.5,4.55,24.2,220.5,40.96,29.72
2018,8,31,17,30,558.0,49.0,4.3,23.3,167.0,35.78,25.2
2018,8,31,17,45,472.5,40.5,4.0,22.4,120.5,30.66,20.54
2018,8,31,18,0,387.0,32.0,3.7,21.5,74.0,25.32,15.22
2018,8,31,18,15,240.5,21.0,3.5,20.85,42.5,17.23,0.0
2018,8,31,18,30,94.0,10.0,3.3,20.2,11.0,9.53,0.0
2018,8,31,18,45,47.0,5.0,3.15,19.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,18.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,1,5,15,7.5,1.5,1.55,14.65,1.0,0.0,0.0
2018,9,1,5,30,15.0,3.0,1.6,14.9,2.0,0.0,0.0
2018,9,1,5,45,111.5,12.5,1.65,15.2,19.0,60.37,0.0
2018,9,1,6,0,208.0,22.0,1.7,15.5,36.0,149.62,79.96
2018,9,1,6,15,222.0,27.5,1.65,16.0,54.5,178.46,139.81
2018,9,1,6,30,236.0,33.0,1.6,16.5,73.0,200.8,163.06
2018,9,1,6,45,138.5,44.0,1.5,17.05,69.5,144.53,117.86
2018,9,1,7,0,41.0,55.0,1.4,17.6,66.0,81.4,64.02
2018,9,1,7,15,20.5,69.5,1.35,18.35,75.0,83.84,65.46
2018,9,1,7,30,0.0,84.0,1.3,19.1,84.0,79.45,60.83
2018,9,1,7,45,3.0,111.5,1.2,19.9,113.0,109.62,85.27
2018,9,1,8,0,6.0,139.0,1.1,20.7,142.0,139.95,109.18
2018,9,1,8,15,67.5,168.5,1.1,21.5,205.5,230.19,181.82
2018,9,1,8,30,129.0,198.0,1.1,22.3,269.0,327.29,256.54
2018,9,1,8,45,265.5,211.0,1.1,23.05,373.5,473.25,366.2
2018,9,1,9,0,402.0,224.0,1.1,23.8,478.0,624.02,472.68
2018,9,1,9,15,589.5,181.0,1.25,24.5,581.0,752.54,562.54
2018,9,1,9,30,777.0,138.0,1.4,25.2,684.0,873.64,640.64
2018,9,1,9,45,836.0,122.0,1.5,25.9,736.0,912.8,662.84
2018,9,1,10,0,895.0,106.0,1.6,26.6,788.0,942.49,679.69
2018,9,1,10,15,902.5,107.0,1.8,27.2,817.0,948.1,682.77
2018,9,1,10,30,910.0,108.0,2.0,27.8,846.0,950.41,683.94
2018,9,1,10,45,915.5,109.0,2.15,28.35,868.0,947.55,681.43
2018,9,1,11,0,921.0,110.0,2.3,28.9,890.0,941.32,676.83
2018,9,1,11,15,925.0,110.5,2.5,29.25,904.0,929.9,669.92
2018,9,1,11,30,929.0,111.0,2.7,29.6,918.0,915.2,660.85
2018,9,1,11,45,931.0,110.5,2.85,30.0,924.0,894.6,647.38
2018,9,1,12,0,933.0,110.0,3.0,30.4,930.0,870.94,631.89
2018,9,1,12,15,928.5,112.5,3.15,30.5,926.5,842.02,613.6
2018,9,1,12,30,924.0,115.0,3.3,30.6,923.0,810.53,593.45
2018,9,1,12,45,916.5,117.5,3.45,30.75,910.5,774.48,569.91
2018,9,1,13,0,909.0,120.0,3.6,30.9,898.0,736.42,543.95
2018,9,1,13,15,904.0,119.5,3.7,30.85,879.5,695.54,514.85
2018,9,1,13,30,899.0,119.0,3.8,30.8,861.0,652.92,483.81
2018,9,1,13,45,892.5,117.5,3.9,30.75,834.5,607.04,449.65
2018,9,1,14,0,886.0,116.0,4.0,30.7,808.0,559.96,413.65
2018,9,1,14,15,876.5,114.0,4.0,30.5,774.5,510.03,374.62
2018,9,1,14,30,867.0,112.0,4.0,30.3,741.0,459.58,334.11
2018,9,1,14,45,854.5,109.5,4.05,30.1,701.5,402.14,287.52
2018,9,1,15,0,842.0,107.0,4.1,29.9,662.0,349.65,243.51
2018,9,1,15,15,825.0,104.0,4.1,29.9,617.0,296.11,198.08
2018,9,1,15,30,808.0,101.0,4.1,29.9,572.0,243.81,154.02
2018,9,1,15,45,785.0,98.0,4.0,29.2,523.0,192.07,112.83
2018,9,1,16,0,762.0,95.0,3.9,28.5,474.0,142.67,77.75
2018,9,1,16,15,731.0,90.0,3.85,27.9,421.5,88.07,47.06
2018,9,1,16,30,700.0,85.0,3.8,27.3,369.0,54.63,40.74
2018,9,1,16,45,642.5,80.5,3.7,26.7,312.5,53.86,40.34
2018,9,1,17,0,585.0,76.0,3.6,26.1,256.0,53.11,39.87
2018,9,1,17,15,516.5,67.5,3.35,25.1,204.0,48.96,36.44
2018,9,1,17,30,448.0,59.0,3.1,24.1,152.0,44.6,32.64
2018,9,1,17,45,365.5,47.5,2.9,23.05,108.5,37.21,25.98
2018,9,1,18,0,283.0,36.0,2.7,22.0,65.0,29.4,18.32
2018,9,1,18,15,168.5,22.0,2.65,21.25,36.5,17.52,0.0
2018,9,1,18,30,54.0,8.0,2.6,20.5,8.0,7.63,0.0
2018,9,1,18,45,27.0,4.0,2.55,19.75,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,2,5,45,76.5,12.0,0.8,15.5,17.0,44.55,0.0
2018,9,2,6,0,153.0,24.0,0.8,16.0,34.0,123.73,59.07
2018,9,2,6,15,272.5,38.0,0.8,16.7,76.0,216.56,168.35
2018,9,2,6,30,392.0,52.0,0.8,17.4,118.0,313.47,251.16
2018,9,2,6,45,276.0,64.5,0.8,18.15,119.0,270.55,219.13
2018,9,2,7,0,160.0,77.0,0.8,18.9,120.0,205.83,167.07
2018,9,2,7,15,141.0,101.0,0.85,19.9,145.0,215.3,174.34
2018,9,2,7,30,122.0,125.0,0.9,20.9,170.0,233.08,187.08
2018,9,2,7,45,232.5,140.5,0.9,21.9,242.5,349.15,278.38
2018,9,2,8,0,343.0,156.0,0.9,22.9,315.0,459.27,360.38
2018,9,2,8,15,553.0,131.0,0.9,24.05,420.5,629.19,482.61
2018,9,2,8,30,763.0,106.0,0.9,25.2,526.0,783.83,582.94
2018,9,2,8,45,782.5,110.0,0.9,26.3,572.5,819.26,600.07
2018,9,2,9,0,802.0,114.0,0.9,27.4,619.0,852.58,616.91
2018,9,2,9,15,818.0,116.0,0.95,28.25,660.5,878.15,629.94
2018,9,2,9,30,834.0,118.0,1.0,29.1,702.0,901.06,641.3
2018,9,2,9,45,846.5,119.5,1.05,29.9,738.0,917.39,648.68
2018,9,2,10,0,859.0,121.0,1.1,30.7,774.0,930.68,654.28
2018,9,2,10,15,867.5,122.0,1.2,31.2,802.5,929.64,652.7
2018,9,2,10,30,876.0,123.0,1.3,31.7,831.0,932.66,653.87
2018,9,2,10,45,882.0,124.0,1.4,32.2,852.5,930.17,651.64
2018,9,2,11,0,888.0,125.0,1.5,32.7,874.0,924.41,647.51
2018,9,2,11,15,892.0,125.5,1.55,33.0,888.0,913.14,639.95
2018,9,2,11,30,896.0,126.0,1.6,33.3,902.0,898.69,630.54
2018,9,2,11,45,897.5,126.0,1.65,33.6,907.5,878.54,617.65
2018,9,2,12,0,899.0,126.0,1.7,33.9,913.0,855.45,602.97
2018,9,2,12,15,898.0,125.5,1.75,34.0,909.5,827.09,585.43
2018,9,2,12,30,897.0,125.0,1.8,34.1,906.0,796.15,566.17
2018,9,2,12,45,893.5,125.0,1.9,34.15,895.0,761.42,544.81
2018,9,2,13,0,890.0,125.0,2.0,34.2,884.0,724.54,520.62
2018,9,2,13,15,885.5,123.5,2.1,34.15,865.0,683.72,492.96
2018,9,2,13,30,881.0,122.0,2.2,34.1,846.0,641.19,463.33
2018,9,2,13,45,874.0,121.0,2.3,34.0,820.0,596.15,431.14
2018,9,2,14,0,867.0,120.0,2.4,33.9,794.0,549.98,397.12
2018,9,2,14,15,857.5,118.0,2.5,33.6,761.0,500.87,360.22
2018,9,2,14,30,848.0,116.0,2.6,33.3,728.0,446.74,318.56
2018,9,2,14,45,823.0,117.5,2.75,33.0,685.0,393.68,276.58
2018,9,2,15,0,798.0,119.0,2.9,32.7,642.0,342.22,234.83
2018,9,2,15,15,787.0,113.0,2.9,32.7,599.0,290.02,191.35
2018,9,2,15,30,776.0,107.0,2.9,32.7,556.0,238.52,148.71
2018,9,2,15,45,721.5,110.0,3.1,31.75,499.0,183.03,107.11
2018,9,2,16,0,667.0,113.0,3.3,30.8,442.0,138.31,77.72
2018,9,2,16,15,584.5,114.5,3.3,29.95,379.5,97.51,58.95
2018,9,2,16,30,502.0,116.0,3.3,29.1,317.0,78.81,60.65
2018,9,2,16,45,498.5,99.0,3.3,28.25,274.5,68.96,52.78
2018,9,2,17,0,495.0,82.0,3.3,27.4,232.0,58.22,43.96
2018,9,2,17,15,475.0,70.0,3.2,26.2,191.0,51.36,38.29
2018,9,2,17,30,455.0,58.0,3.1,25.0,150.0,44.02,31.98
2018,9,2,17,45,363.0,46.0,2.95,23.8,105.5,36.1,24.88
2018,9,2,18,0,271.0,34.0,2.8,22.6,61.0,27.72,16.64
2018,9,2,18,15,153.5,20.0,2.7,21.85,33.5,15.92,0.0
2018,9,2,18,30,36.0,6.0,2.6,21.1,6.0,5.72,0.0
2018,9,2,18,45,18.0,3.0,2.45,20.35,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,18.55,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,5,45,58.5,10.5,0.9,15.6,14.0,35.22,0.0
2018,9,3,6,0,117.0,21.0,1.0,15.9,28.0,100.67,41.24
2018,9,3,6,15,197.0,34.0,1.1,16.5,60.5,170.49,131.97
2018,9,3,6,30,277.0,47.0,1.2,17.1,93.0,238.47,192.35
2018,9,3,6,45,188.0,53.0,1.25,17.7,89.0,200.17,163.1
2018,9,3,7,0,99.0,59.0,1.3,18.3,85.0,141.62,114.8
2018,9,3,7,15,49.5,74.0,1.3,19.25,87.0,109.07,86.82
2018,9,3,7,30,0.0,89.0,1.3,20.2,89.0,84.84,64.97
2018,9,3,7,45,5.0,118.0,1.3,21.1,120.5,118.26,91.97
2018,9,3,8,0,10.0,147.0,1.3,22.0,152.0,151.92,118.4
2018,9,3,8,15,66.5,181.5,1.25,22.95,217.5,244.42,191.87
2018,9,3,8,30,123.0,216.0,1.2,23.9,283.0,343.04,266.59
2018,9,3,8,45,379.5,187.0,1.2,24.8,420.0,557.01,427.21
2018,9,3,9,0,636.0,158.0,1.2,25.7,557.0,759.43,566.62
2018,9,3,9,15,716.0,143.5,1.3,26.4,620.5,820.56,603.18
2018,9,3,9,30,796.0,129.0,1.4,27.1,684.0,876.92,637.44
2018,9,3,9,45,803.5,133.5,1.5,27.75,718.0,891.56,644.56
2018,9,3,10,0,811.0,138.0,1.6,28.4,752.0,903.17,650.26
2018,9,3,10,15,820.0,139.5,1.65,29.0,780.5,909.83,652.42
2018,9,3,10,30,829.0,141.0,1.7,29.6,809.0,913.35,652.75
2018,9,3,10,45,835.5,142.0,1.75,30.2,830.0,910.9,649.43
2018,9,3,11,0,842.0,143.0,1.8,30.8,851.0,905.26,644.28
2018,9,3,11,15,846.0,143.5,1.85,31.25,864.5,893.73,635.92
2018,9,3,11,30,850.0,144.0,1.9,31.7,878.0,879.12,625.75
2018,9,3,11,45,851.5,144.5,1.95,32.1,883.5,859.39,612.53
2018,9,3,12,0,853.0,145.0,2.0,32.5,889.0,836.8,597.56
2018,9,3,12,15,853.5,144.5,2.1,32.75,887.0,809.74,580.45
2018,9,3,12,30,854.0,144.0,2.2,33.0,885.0,780.12,561.59
2018,9,3,12,45,852.5,142.5,2.25,33.2,874.5,745.71,538.77
2018,9,3,13,0,851.0,141.0,2.3,33.4,864.0,709.19,513.39
2018,9,3,13,15,846.0,139.5,2.35,33.4,845.0,668.46,485.03
2018,9,3,13,30,841.0,138.0,2.4,33.4,826.0,626.2,454.93
2018,9,3,13,45,833.5,136.5,2.5,33.4,800.0,581.21,422.32
2018,9,3,14,0,826.0,135.0,2.6,33.4,774.0,535.3,388.07
2018,9,3,14,15,815.0,133.0,2.65,33.2,741.0,486.61,351.02
2018,9,3,14,30,804.0,131.0,2.7,33.0,708.0,437.76,312.74
2018,9,3,14,45,789.5,128.5,2.75,32.8,669.0,387.29,272.28
2018,9,3,15,0,775.0,126.0,2.8,32.6,630.0,337.45,231.42
2018,9,3,15,15,756.5,121.5,2.8,32.6,585.5,280.62,184.9
2018,9,3,15,30,738.0,117.0,2.8,32.6,541.0,230.06,143.49
2018,9,3,15,45,712.5,112.5,2.9,31.75,492.5,180.2,105.27
2018,9,3,16,0,687.0,108.0,3.0,30.9,444.0,133.01,73.31
2018,9,3,16,15,652.5,102.5,3.0,30.25,393.0,87.62,51.04
2018,9,3,16,30,618.0,97.0,3.0,29.6,342.0,64.05,48.23
2018,9,3,16,45,571.5,89.5,3.0,28.9,290.5,61.43,46.33
2018,9,3,17,0,525.0,82.0,3.0,28.2,239.0,58.65,44.18
2018,9,3,17,15,427.5,71.5,2.85,27.25,182.5,52.36,38.95
2018,9,3,17,30,330.0,61.0,2.7,26.3,126.0,45.68,33.15
2018,9,3,17,45,246.5,46.0,2.6,25.35,86.0,35.15,23.85
2018,9,3,18,0,163.0,31.0,2.5,24.4,46.0,24.15,13.34
2018,9,3,18,15,90.5,17.5,2.4,23.75,25.0,13.89,0.0
2018,9,3,18,30,18.0,4.0,2.3,23.1,4.0,3.81,0.0
2018,9,3,18,45,9.0,2.0,2.15,22.45,2.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,5,45,45.5,9.5,0.95,16.75,12.5,28.59,0.0
2018,9,4,6,0,91.0,19.0,1.0,17.1,25.0,84.14,27.32
2018,9,4,6,15,163.5,34.0,1.05,17.7,56.0,153.08,117.07
2018,9,4,6,30,236.0,49.0,1.1,18.3,87.0,217.94,174.49
2018,9,4,6,45,161.5,58.5,1.15,18.9,89.0,178.68,144.51
2018,9,4,7,0,87.0,68.0,1.2,19.5,91.0,135.61,109.03
2018,9,4,7,15,44.5,86.0,1.05,20.4,98.0,119.83,94.99
2018,9,4,7,30,2.0,104.0,0.9,21.3,105.0,102.64,79.21
2018,9,4,7,45,9.0,126.0,0.8,22.25,130.0,130.11,101.06
2018,9,4,8,0,16.0,148.0,0.7,23.2,155.0,157.81,122.4
2018,9,4,8,15,70.5,181.0,0.6,24.2,218.5,247.08,192.15
2018,9,4,8,30,125.0,214.0,0.5,25.2,282.0,342.18,262.49
2018,9,4,8,45,265.0,218.0,0.4,26.25,378.5,479.25,361.42
2018,9,4,9,0,405.0,222.0,0.3,27.3,475.0,621.4,456.65
2018,9,4,9,15,561.0,192.0,0.3,28.25,567.5,728.95,526.22
2018,9,4,9,30,717.0,162.0,0.3,29.2,660.0,844.95,595.94
2018,9,4,9,45,780.5,143.0,0.3,30.15,710.5,878.82,611.59
2018,9,4,10,0,844.0,124.0,0.3,31.1,761.0,915.62,629.91
2018,9,4,10,15,853.0,125.0,0.4,31.7,789.5,921.77,632.54
2018,9,4,10,30,862.0,126.0,0.5,32.3,818.0,918.07,629.88
2018,9,4,10,45,868.0,127.5,0.6,32.9,839.5,915.96,628.41
2018,9,4,11,0,874.0,129.0,0.7,33.5,861.0,910.62,625.01
2018,9,4,11,15,878.0,129.0,0.75,33.9,874.5,898.82,617.4
2018,9,4,11,30,882.0,129.0,0.8,34.3,888.0,883.9,608.05
2018,9,4,11,45,883.5,129.5,0.9,34.65,893.5,864.31,596.84
2018,9,4,12,0,885.0,130.0,1.0,35.0,899.0,841.81,583.76
2018,9,4,12,15,883.0,130.0,1.1,35.1,895.5,813.31,567.4
2018,9,4,12,30,881.0,130.0,1.2,35.2,892.0,782.33,549.28
2018,9,4,12,45,876.0,131.0,1.3,35.35,880.5,747.75,528.35
2018,9,4,13,0,871.0,132.0,1.4,35.5,869.0,711.15,504.33
2018,9,4,13,15,866.5,130.5,1.5,35.4,850.0,670.86,477.75
2018,9,4,13,30,862.0,129.0,1.6,35.3,831.0,628.91,449.19
2018,9,4,13,45,855.0,127.0,1.7,35.2,804.5,583.67,417.44
2018,9,4,14,0,848.0,125.0,1.8,35.1,778.0,534.21,381.74
2018,9,4,14,15,838.0,122.5,1.85,34.85,744.5,484.57,344.72
2018,9,4,14,30,828.0,120.0,1.9,34.6,711.0,434.62,306.24
2018,9,4,14,45,814.5,117.5,2.0,34.35,672.0,383.35,265.79
2018,9,4,15,0,801.0,115.0,2.1,34.1,633.0,332.57,224.67
2018,9,4,15,15,783.0,111.5,2.1,34.1,588.5,280.55,181.98
2018,9,4,15,30,765.0,108.0,2.1,34.1,544.0,229.97,140.93
2018,9,4,15,45,738.0,104.5,2.25,33.25,494.5,174.21,98.88
2018,9,4,16,0,711.0,101.0,2.4,32.4,445.0,126.36,67.37
2018,9,4,16,15,665.5,97.5,2.4,31.65,391.0,80.97,46.89
2018,9,4,16,30,620.0,94.0,2.4,30.9,337.0,62.04,46.3
2018,9,4,16,45,581.0,85.5,2.45,30.15,286.5,58.53,43.65
2018,9,4,17,0,542.0,77.0,2.5,29.4,236.0,54.76,40.67
2018,9,4,17,15,486.5,67.0,2.45,28.2,188.0,49.39,36.27
2018,9,4,17,30,431.0,57.0,2.4,27.0,140.0,43.71,31.36
2018,9,4,17,45,334.0,45.0,2.35,25.75,97.0,35.75,24.23
2018,9,4,18,0,237.0,33.0,2.3,24.5,54.0,25.95,14.32
2018,9,4,18,15,132.0,18.5,2.2,23.75,29.0,17.63,0.0
2018,9,4,18,30,27.0,4.0,2.1,23.0,4.0,0.0,0.0
2018,9,4,18,45,13.5,2.0,1.95,22.25,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,5,5,45,56.5,9.5,1.05,16.3,13.0,33.21,0.0
2018,9,5,6,0,113.0,19.0,1.1,16.6,26.0,93.95,22.89
2018,9,5,6,15,195.0,31.5,1.1,17.2,57.0,165.34,126.52
2018,9,5,6,30,277.0,44.0,1.1,17.8,88.0,233.36,187.25
2018,9,5,6,45,188.5,48.0,1.1,18.4,83.0,192.77,156.44
2018,9,5,7,0,100.0,52.0,1.1,19.0,78.0,132.73,107.16
2018,9,5,7,15,50.0,65.5,1.1,19.95,78.5,107.92,85.62
2018,9,5,7,30,0.0,79.0,1.1,20.9,79.0,74.41,56.22
2018,9,5,7,45,2.0,101.0,1.1,21.8,102.0,97.96,75.17
2018,9,5,8,0,4.0,123.0,1.1,22.7,125.0,121.57,93.66
2018,9,5,8,15,20.0,162.0,1.1,23.75,173.0,174.66,135.39
2018,9,5,8,30,36.0,201.0,1.1,24.8,221.0,239.86,185.01
2018,9,5,8,45,172.5,213.5,1.1,25.8,319.5,381.08,293.51
2018,9,5,9,0,309.0,226.0,1.1,26.8,418.0,527.36,399.0
2018,9,5,9,15,532.5,182.5,1.2,27.6,540.5,691.47,514.7
2018,9,5,9,30,756.0,139.0,1.3,28.4,663.0,847.72,615.74
2018,9,5,9,45,793.0,132.5,1.35,29.2,706.5,876.57,629.93
2018,9,5,10,0,830.0,126.0,1.4,30.0,750.0,902.74,643.73
2018,9,5,10,15,838.5,127.5,1.5,30.6,778.0,908.87,646.05
2018,9,5,10,30,847.0,129.0,1.6,31.2,806.0,911.82,646.65
2018,9,5,10,45,853.5,129.5,1.75,31.8,827.0,902.4,640.11
2018,9,5,11,0,860.0,130.0,1.9,32.4,848.0,896.54,635.94
2018,9,5,11,15,863.5,131.0,2.0,32.7,861.5,885.39,628.67
2018,9,5,11,30,867.0,132.0,2.1,33.0,875.0,871.16,619.52
2018,9,5,11,45,868.5,132.0,2.25,33.3,880.0,851.29,607.19
2018,9,5,12,0,870.0,132.0,2.4,33.6,885.0,828.57,592.96
2018,9,5,12,15,869.0,131.5,2.5,33.6,881.5,800.71,575.65
2018,9,5,12,30,868.0,131.0,2.6,33.6,878.0,770.35,556.58
2018,9,5,12,45,865.5,130.0,2.75,33.65,867.0,736.12,534.6
2018,9,5,13,0,863.0,129.0,2.9,33.7,856.0,699.77,509.65
2018,9,5,13,15,815.0,146.5,2.95,33.55,821.0,648.45,473.23
2018,9,5,13,30,767.0,164.0,3.0,33.4,786.0,598.77,437.36
2018,9,5,13,45,781.5,152.0,3.1,33.2,768.0,559.52,408.86
2018,9,5,14,0,796.0,140.0,3.2,33.0,750.0,517.65,377.4
2018,9,5,14,15,806.5,129.5,3.25,32.75,724.5,472.72,342.55
2018,9,5,14,30,817.0,119.0,3.3,32.5,699.0,425.69,304.93
2018,9,5,14,45,803.5,116.0,3.35,32.2,660.0,374.57,263.44
2018,9,5,15,0,790.0,113.0,3.4,31.9,621.0,323.96,221.49
2018,9,5,15,15,772.0,109.5,3.4,31.9,576.5,272.57,178.51
2018,9,5,15,30,754.0,106.0,3.4,31.9,532.0,222.63,137.38
2018,9,5,15,45,697.0,109.5,3.45,30.95,476.0,168.91,97.78
2018,9,5,16,0,640.0,113.0,3.5,30.0,420.0,126.4,71.46
2018,9,5,16,15,601.0,106.0,3.5,29.25,368.5,82.59,51.51
2018,9,5,16,30,562.0,99.0,3.5,28.5,317.0,66.13,50.25
2018,9,5,16,45,544.5,87.5,3.5,27.75,272.5,60.38,45.7
2018,9,5,17,0,527.0,76.0,3.5,27.0,228.0,54.19,40.63
2018,9,5,17,15,468.5,66.0,3.35,25.95,180.5,48.79,36.1
2018,9,5,17,30,410.0,56.0,3.2,24.9,133.0,43.08,31.07
2018,9,5,17,45,310.0,43.5,3.1,23.85,91.0,33.48,22.45
2018,9,5,18,0,210.0,31.0,3.0,22.8,49.0,24.39,12.68
2018,9,5,18,15,115.0,17.5,2.9,22.15,26.5,16.68,0.0
2018,9,5,18,30,20.0,4.0,2.8,21.5,4.0,0.0,0.0
2018,9,5,18,45,10.0,2.0,2.65,20.8,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.45,19.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,17.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,6,5,45,65.0,9.5,0.8,15.3,13.0,36.73,0.0
2018,9,6,6,0,130.0,19.0,0.9,15.6,26.0,101.3,14.21
2018,9,6,6,15,215.0,30.0,0.85,16.25,57.0,173.16,132.34
2018,9,6,6,30,300.0,41.0,0.8,16.9,88.0,246.23,197.56
2018,9,6,6,45,232.5,45.5,0.75,17.5,90.5,215.44,175.31
2018,9,6,7,0,165.0,50.0,0.7,18.1,93.0,184.33,150.52
2018,9,6,7,15,82.5,64.0,0.6,19.1,85.5,128.29,103.17
2018,9,6,7,30,0.0,78.0,0.5,20.1,78.0,73.41,55.48
2018,9,6,7,45,16.5,115.5,0.45,21.05,123.0,124.43,97.24
2018,9,6,8,0,33.0,153.0,0.4,22.0,168.0,186.19,145.72
2018,9,6,8,15,202.0,160.5,0.4,23.2,268.0,353.98,277.0
2018,9,6,8,30,371.0,168.0,0.4,24.4,368.0,520.18,397.07
2018,9,6,8,45,574.5,139.0,0.4,25.6,480.0,672.08,500.4
2018,9,6,9,0,778.0,110.0,0.4,26.8,592.0,819.07,590.92
2018,9,6,9,15,814.5,105.0,0.45,27.8,639.5,854.01,607.95
2018,9,6,9,30,851.0,100.0,0.5,28.8,687.0,879.9,620.73
2018,9,6,9,45,864.5,100.0,0.55,29.8,722.5,895.58,627.26
2018,9,6,10,0,878.0,100.0,0.6,30.8,758.0,908.29,632.14
2018,9,6,10,15,885.0,102.0,0.9,31.35,786.5,914.17,638.64
2018,9,6,10,30,892.0,104.0,1.2,31.9,815.0,916.77,642.65
2018,9,6,10,45,897.5,104.5,1.45,32.5,835.5,913.12,641.52
2018,9,6,11,0,903.0,105.0,1.7,33.1,856.0,906.18,638.08
2018,9,6,11,15,906.0,106.0,1.9,33.35,869.5,894.29,631.69
2018,9,6,11,30,909.0,107.0,2.1,33.6,883.0,879.19,623.15
2018,9,6,11,45,910.0,107.0,2.3,33.85,888.0,858.3,610.76
2018,9,6,12,0,911.0,107.0,2.5,34.1,893.0,834.45,596.3
2018,9,6,12,15,912.5,105.0,2.65,34.15,890.0,806.21,578.96
2018,9,6,12,30,914.0,103.0,2.8,34.2,887.0,775.24,559.64
2018,9,6,12,45,914.5,100.5,2.9,34.25,876.5,740.47,537.31
2018,9,6,13,0,915.0,98.0,3.0,34.3,866.0,703.27,512.07
2018,9,6,13,15,911.0,97.0,3.1,34.2,847.0,662.28,483.27
2018,9,6,13,30,907.0,96.0,3.2,34.1,828.0,619.48,452.41
2018,9,6,13,45,901.5,94.5,3.3,33.95,802.0,573.78,418.71
2018,9,6,14,0,896.0,93.0,3.4,33.8,776.0,526.77,383.02
2018,9,6,14,15,888.0,91.5,3.5,33.55,743.5,477.53,344.74
2018,9,6,14,30,880.0,90.0,3.6,33.3,711.0,427.61,304.74
2018,9,6,14,45,869.5,87.5,3.65,33.05,672.0,375.53,262.01
2018,9,6,15,0,859.0,85.0,3.7,32.8,633.0,323.48,218.41
2018,9,6,15,15,843.0,82.5,3.7,32.8,588.5,270.34,173.64
2018,9,6,15,30,827.0,80.0,3.7,32.8,544.0,218.22,130.57
2018,9,6,15,45,807.5,76.5,3.7,32.05,496.0,159.16,85.44
2018,9,6,16,0,788.0,73.0,3.7,31.3,448.0,108.75,52.87
2018,9,6,16,15,761.5,69.0,3.6,30.7,397.0,59.94,33.2
2018,9,6,16,30,735.0,65.0,3.5,30.1,346.0,45.64,32.79
2018,9,6,16,45,696.0,60.0,3.4,29.5,294.0,43.55,31.21
2018,9,6,17,0,657.0,55.0,3.3,28.9,242.0,41.36,29.46
2018,9,6,17,15,594.5,49.5,3.05,27.9,191.5,35.29,24.35
2018,9,6,17,30,532.0,44.0,2.8,26.9,141.0,32.78,22.07
2018,9,6,17,45,427.5,35.5,2.5,25.9,97.0,27.49,17.19
2018,9,6,18,0,323.0,27.0,2.2,24.9,53.0,22.03,10.09
2018,9,6,18,15,174.0,15.5,2.15,24.25,28.0,14.77,0.0
2018,9,6,18,30,25.0,4.0,2.1,23.6,3.0,0.0,0.0
2018,9,6,18,45,12.5,2.0,2.05,22.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.85,21.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,7,5,45,143.5,10.5,0.8,16.95,18.0,70.85,0.0
2018,9,7,6,0,287.0,21.0,0.8,17.5,36.0,176.85,4.8
2018,9,7,6,15,421.0,28.0,0.8,18.25,78.5,273.64,206.58
2018,9,7,6,30,555.0,35.0,0.8,19.0,121.0,375.73,296.32
2018,9,7,6,45,512.0,45.5,0.85,19.8,148.5,390.13,311.72
2018,9,7,7,0,469.0,56.0,0.9,20.6,176.0,395.25,317.63
2018,9,7,7,15,465.5,71.0,0.95,21.6,213.0,428.32,342.91
2018,9,7,7,30,462.0,86.0,1.0,22.6,250.0,459.41,364.97
2018,9,7,7,45,464.0,108.0,1.05,23.6,295.0,494.6,389.0
2018,9,7,8,0,466.0,130.0,1.1,24.6,340.0,534.6,415.42
2018,9,7,8,15,510.0,138.5,1.1,25.75,392.5,590.31,452.52
2018,9,7,8,30,554.0,147.0,1.1,26.9,445.0,652.74,492.66
2018,9,7,8,45,724.5,110.0,1.15,28.05,535.0,763.99,564.84
2018,9,7,9,0,895.0,73.0,1.2,29.2,625.0,868.01,628.0
2018,9,7,9,15,915.0,72.5,1.3,29.95,669.5,895.48,642.19
2018,9,7,9,30,935.0,72.0,1.4,30.7,714.0,920.25,655.48
2018,9,7,9,45,938.5,76.5,1.45,31.5,749.0,932.99,660.41
2018,9,7,10,0,942.0,81.0,1.5,32.3,784.0,942.23,663.37
2018,9,7,10,15,949.5,81.5,1.6,32.8,813.0,947.11,665.21
2018,9,7,10,30,957.0,82.0,1.7,33.3,842.0,948.52,665.04
2018,9,7,10,45,962.0,82.5,1.8,33.75,863.5,944.19,661.56
2018,9,7,11,0,967.0,83.0,1.9,34.2,885.0,936.35,656.03
2018,9,7,11,15,970.5,83.5,2.0,34.45,899.0,923.7,648.13
2018,9,7,11,30,974.0,84.0,2.1,34.7,913.0,907.61,638.14
2018,9,7,11,45,975.0,84.0,2.2,34.95,918.0,885.59,624.42
2018,9,7,12,0,976.0,84.0,2.3,35.2,923.0,860.38,608.68
2018,9,7,12,15,975.0,84.5,2.4,35.25,920.0,831.03,590.71
2018,9,7,12,30,974.0,85.0,2.5,35.3,917.0,798.82,570.74
2018,9,7,12,45,971.0,85.0,2.6,35.3,905.5,762.03,547.68
2018,9,7,13,0,968.0,85.0,2.7,35.3,894.0,722.82,521.98
2018,9,7,13,15,964.5,84.0,2.8,35.2,874.5,680.15,492.38
2018,9,7,13,30,961.0,83.0,2.9,35.1,855.0,635.48,460.55
2018,9,7,13,45,955.0,82.0,3.0,34.95,828.0,587.67,425.61
2018,9,7,14,0,949.0,81.0,3.1,34.8,801.0,538.46,388.55
2018,9,7,14,15,940.5,80.0,3.2,34.5,767.0,486.98,348.86
2018,9,7,14,30,932.0,79.0,3.3,34.2,733.0,434.77,307.3
2018,9,7,14,45,920.5,77.5,3.35,33.9,692.5,380.64,263.08
2018,9,7,15,0,909.0,76.0,3.4,33.6,652.0,326.55,217.95
2018,9,7,15,15,894.0,74.0,3.4,33.6,606.5,271.5,171.66
2018,9,7,15,30,879.0,72.0,3.4,33.6,561.0,217.34,127.11
2018,9,7,15,45,858.5,69.5,3.55,32.65,511.0,163.17,86.39
2018,9,7,16,0,838.0,67.0,3.7,31.7,461.0,110.9,53.77
2018,9,7,16,15,809.5,63.5,3.7,30.95,408.0,52.68,29.57
2018,9,7,16,30,781.0,60.0,3.7,30.2,355.0,42.08,29.8
2018,9,7,16,45,739.0,56.0,3.7,29.4,301.0,40.59,28.74
2018,9,7,17,0,697.0,52.0,3.7,28.6,247.0,39.09,27.57
2018,9,7,17,15,631.0,47.0,3.55,27.45,194.5,36.65,25.54
2018,9,7,17,30,565.0,42.0,3.4,26.3,142.0,34.25,23.34
2018,9,7,17,45,452.5,33.5,3.2,25.15,96.5,25.93,15.87
2018,9,7,18,0,340.0,25.0,3.0,24.0,51.0,20.34,8.03
2018,9,7,18,15,183.0,14.0,2.9,23.3,26.5,13.34,0.0
2018,9,7,18,30,26.0,3.0,2.8,22.6,2.0,0.0,0.0
2018,9,7,18,45,13.0,1.5,2.65,21.85,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,21.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,20.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,19.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,19.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,8,5,45,152.0,10.0,1.3,16.4,17.5,73.71,0.0
2018,9,8,6,0,304.0,20.0,1.4,16.9,35.0,182.38,0.0
2018,9,8,6,15,440.0,27.0,1.55,17.65,78.5,281.53,212.65
2018,9,8,6,30,576.0,34.0,1.7,18.4,122.0,385.09,306.39
2018,9,8,6,45,576.0,42.0,1.85,19.1,159.0,418.78,338.27
2018,9,8,7,0,576.0,50.0,2.0,19.8,196.0,454.7,369.04
2018,9,8,7,15,592.0,59.5,2.05,20.8,240.0,498.26,402.8
2018,9,8,7,30,608.0,69.0,2.1,21.8,284.0,541.28,434.05
2018,9,8,7,45,642.0,78.5,2.15,22.75,337.0,596.94,472.85
2018,9,8,8,0,676.0,88.0,2.2,23.7,390.0,652.59,510.19
2018,9,8,8,15,755.5,82.0,2.3,24.6,456.5,722.12,556.62
2018,9,8,8,30,835.0,76.0,2.4,25.5,523.0,789.83,600.3
2018,9,8,8,45,883.0,69.0,2.5,26.45,578.5,837.16,628.81
2018,9,8,9,0,931.0,62.0,2.6,27.4,634.0,883.47,656.24
2018,9,8,9,15,936.5,66.5,2.75,28.2,675.0,904.74,667.37
2018,9,8,9,30,942.0,71.0,2.9,29.0,716.0,922.68,676.51
2018,9,8,9,45,942.5,77.0,3.0,29.85,750.0,934.43,681.13
2018,9,8,10,0,943.0,83.0,3.1,30.7,784.0,942.57,683.52
2018,9,8,10,15,949.5,84.0,3.15,31.25,812.5,946.96,684.09
2018,9,8,10,30,956.0,85.0,3.2,31.8,841.0,947.88,682.56
2018,9,8,10,45,960.0,85.5,3.3,32.35,861.5,942.52,677.48
2018,9,8,11,0,964.0,86.0,3.4,32.9,882.0,933.67,670.32
2018,9,8,11,15,967.0,86.5,3.5,33.15,895.5,920.49,661.29
2018,9,8,11,30,970.0,87.0,3.6,33.4,909.0,903.9,650.15
2018,9,8,11,45,970.5,87.0,3.65,33.65,913.5,881.42,634.96
2018,9,8,12,0,971.0,87.0,3.7,33.9,918.0,855.78,617.78
2018,9,8,12,15,971.0,85.5,3.8,33.9,914.0,825.28,598.23
2018,9,8,12,30,971.0,84.0,3.9,33.9,910.0,791.93,576.68
2018,9,8,12,45,970.0,83.0,4.0,33.95,899.0,755.63,552.86
2018,9,8,13,0,969.0,82.0,4.1,34.0,888.0,716.8,526.21
2018,9,8,13,15,964.5,81.5,4.2,33.85,868.0,673.9,495.51
2018,9,8,13,30,960.0,81.0,4.3,33.7,848.0,629.07,462.63
2018,9,8,13,45,954.0,79.5,4.4,33.55,820.5,580.82,426.4
2018,9,8,14,0,948.0,78.0,4.5,33.4,793.0,531.2,388.09
2018,9,8,14,15,940.0,76.5,4.5,33.1,759.0,479.56,347.21
2018,9,8,14,30,932.0,75.0,4.5,32.8,725.0,427.16,304.55
2018,9,8,14,45,920.5,73.5,4.55,32.5,684.5,373.06,259.6
2018,9,8,15,0,909.0,72.0,4.6,32.2,644.0,319.01,213.84
2018,9,8,15,15,894.0,70.0,4.6,32.2,598.5,264.03,167.08
2018,9,8,15,30,879.0,68.0,4.6,32.2,553.0,209.94,122.26
2018,9,8,15,45,858.5,65.5,4.6,31.4,503.0,155.89,81.56
2018,9,8,16,0,838.0,63.0,4.6,30.6,453.0,103.74,49.59
2018,9,8,16,15,810.5,59.5,4.55,29.95,400.5,52.86,38.74
2018,9,8,16,30,783.0,56.0,4.5,29.3,348.0,39.17,27.49
2018,9,8,16,45,742.0,52.0,4.4,28.65,294.5,37.55,26.26
2018,9,8,17,0,701.0,48.0,4.3,28.0,241.0,35.88,24.93
2018,9,8,17,15,636.5,43.0,4.05,27.0,189.0,33.28,22.71
2018,9,8,17,30,572.0,38.0,3.8,26.0,137.0,30.66,20.3
2018,9,8,17,45,459.0,31.0,3.5,25.0,92.5,26.08,15.9
2018,9,8,18,0,346.0,24.0,3.2,24.0,48.0,19.63,6.3
2018,9,8,18,15,186.0,13.5,3.15,23.25,25.0,12.87,0.0
2018,9,8,18,30,26.0,3.0,3.1,22.5,2.0,0.0,0.0
2018,9,8,18,45,13.0,1.5,3.05,21.8,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,20.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,19.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
