Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,9,5,45,121.0,10.0,2.35,14.35,16.0,60.41,0.0
2018,9,9,6,0,242.0,20.0,2.5,14.7,32.0,151.84,0.0
2018,9,9,6,15,396.0,29.0,2.55,15.3,76.0,267.04,202.73
2018,9,9,6,30,550.0,38.0,2.6,15.9,120.0,373.47,301.22
2018,9,9,6,45,479.0,53.0,2.6,16.5,145.5,377.85,309.63
2018,9,9,7,0,408.0,68.0,2.6,17.1,171.0,364.15,300.66
2018,9,9,7,15,486.5,75.0,2.5,17.9,225.5,445.34,366.18
2018,9,9,7,30,565.0,82.0,2.4,18.7,280.0,525.77,427.99
2018,9,9,7,45,684.5,77.0,2.35,19.45,355.0,625.15,501.13
2018,9,9,8,0,804.0,72.0,2.3,20.2,430.0,726.97,571.86
2018,9,9,8,15,853.5,69.5,2.2,21.1,489.0,776.65,601.92
2018,9,9,8,30,903.0,67.0,2.1,22.0,548.0,832.69,635.72
2018,9,9,8,45,919.5,68.5,2.05,22.9,595.5,865.07,652.71
2018,9,9,9,0,936.0,70.0,2.0,23.8,643.0,894.96,667.88
2018,9,9,9,15,947.5,72.0,1.95,24.7,685.5,918.3,678.46
2018,9,9,9,30,959.0,74.0,1.9,25.6,728.0,938.53,686.94
2018,9,9,9,45,967.5,75.5,1.9,26.5,764.0,952.22,691.75
2018,9,9,10,0,976.0,77.0,1.9,27.4,800.0,962.47,694.48
2018,9,9,10,15,982.5,78.0,2.0,28.0,829.0,966.84,695.57
2018,9,9,10,30,989.0,79.0,2.1,28.6,858.0,967.6,694.53
2018,9,9,10,45,993.5,79.0,2.2,29.25,879.0,961.88,689.37
2018,9,9,11,0,998.0,79.0,2.3,29.9,900.0,952.56,682.07
2018,9,9,11,15,1000.5,79.0,2.45,30.3,913.0,937.95,672.62
2018,9,9,11,30,1003.0,79.0,2.6,30.7,926.0,919.83,660.95
2018,9,9,11,45,1004.0,79.0,2.7,31.1,931.0,897.06,645.88
2018,9,9,12,0,1005.0,79.0,2.8,31.5,936.0,871.01,628.69
2018,9,9,12,15,1001.0,80.5,2.95,31.65,931.0,839.45,608.76
2018,9,9,12,30,997.0,82.0,3.1,31.8,926.0,805.1,586.81
2018,9,9,12,45,991.5,83.5,3.2,32.0,913.5,767.08,561.8
2018,9,9,13,0,986.0,85.0,3.3,32.2,901.0,726.73,533.78
2018,9,9,13,15,981.5,84.5,3.4,32.15,881.0,683.04,502.53
2018,9,9,13,30,977.0,84.0,3.5,32.1,861.0,637.39,469.03
2018,9,9,13,45,970.5,83.0,3.6,32.05,833.0,588.47,432.24
2018,9,9,14,0,964.0,82.0,3.7,32.0,805.0,538.19,393.34
2018,9,9,14,15,955.5,80.5,3.8,31.75,770.5,485.46,351.74
2018,9,9,14,30,947.0,79.0,3.9,31.5,736.0,432.01,308.28
2018,9,9,14,45,935.5,77.5,3.95,31.3,695.0,377.07,262.45
2018,9,9,15,0,924.0,76.0,4.0,31.1,654.0,322.16,215.81
2018,9,9,15,15,908.5,74.0,4.0,31.1,607.5,266.22,168.27
2018,9,9,15,30,893.0,72.0,4.0,31.1,561.0,211.2,122.85
2018,9,9,15,45,871.0,69.5,4.0,30.3,510.0,156.17,81.87
2018,9,9,16,0,849.0,67.0,4.0,29.5,459.0,103.2,50.3
2018,9,9,16,15,818.5,64.0,3.9,28.8,405.0,44.97,32.33
2018,9,9,16,30,788.0,61.0,3.8,28.1,351.0,43.25,31.11
2018,9,9,16,45,743.0,57.0,3.7,27.4,296.0,41.81,30.05
2018,9,9,17,0,698.0,53.0,3.6,26.7,241.0,40.37,28.9
2018,9,9,17,15,627.0,47.5,3.4,25.5,188.0,37.55,26.5
2018,9,9,17,30,556.0,42.0,3.2,24.3,135.0,31.76,21.36
2018,9,9,17,45,409.0,32.5,2.95,23.15,87.5,25.44,15.41
2018,9,9,18,0,262.0,23.0,2.7,22.0,40.0,18.86,4.18
2018,9,9,18,15,131.0,11.5,2.65,21.3,20.0,10.96,0.0
2018,9,9,18,30,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.4,18.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.25,17.9,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,10,5,45,123.5,9.5,1.7,14.05,15.0,9.05,0.0
2018,9,10,6,0,247.0,19.0,1.8,14.5,30.0,151.89,0.0
2018,9,10,6,15,398.0,27.0,1.95,15.25,73.0,264.93,198.98
2018,9,10,6,30,549.0,35.0,2.1,16.0,116.0,368.64,296.15
2018,9,10,6,45,469.0,44.5,2.25,16.7,133.5,360.04,294.66
2018,9,10,7,0,389.0,54.0,2.4,17.4,151.0,338.74,279.75
2018,9,10,7,15,302.5,77.0,2.35,18.3,163.0,316.61,261.03
2018,9,10,7,30,216.0,100.0,2.3,19.2,175.0,278.82,228.51
2018,9,10,7,45,248.5,126.0,2.25,20.05,225.5,339.61,276.17
2018,9,10,8,0,281.0,152.0,2.2,20.9,276.0,400.91,322.28
2018,9,10,8,15,526.5,123.5,2.2,21.9,390.0,588.56,465.99
2018,9,10,8,30,772.0,95.0,2.2,22.9,504.0,763.35,587.86
2018,9,10,8,45,849.0,82.0,2.2,23.9,568.5,819.59,621.23
2018,9,10,9,0,926.0,69.0,2.2,24.9,633.0,882.59,659.23
2018,9,10,9,15,934.0,73.0,2.25,25.7,674.5,905.03,670.28
2018,9,10,9,30,942.0,77.0,2.3,26.5,716.0,924.24,679.55
2018,9,10,9,45,946.5,80.5,2.35,27.3,751.0,936.39,684.25
2018,9,10,10,0,951.0,84.0,2.4,28.1,786.0,945.07,686.84
2018,9,10,10,15,958.5,85.0,2.5,28.65,815.0,950.12,688.36
2018,9,10,10,30,966.0,86.0,2.6,29.2,844.0,951.65,687.75
2018,9,10,10,45,972.0,85.5,2.75,29.75,865.5,946.68,683.51
2018,9,10,11,0,978.0,85.0,2.9,30.3,887.0,938.17,677.09
2018,9,10,11,15,980.5,85.5,3.0,30.65,900.0,924.18,667.38
2018,9,10,11,30,983.0,86.0,3.1,31.0,913.0,906.74,655.54
2018,9,10,11,45,984.5,86.0,3.25,31.35,918.0,884.61,640.99
2018,9,10,12,0,986.0,86.0,3.4,31.7,923.0,859.24,624.29
2018,9,10,12,15,983.5,87.0,3.45,31.9,919.0,828.68,603.94
2018,9,10,12,30,981.0,88.0,3.5,32.1,915.0,795.3,581.69
2018,9,10,12,45,975.0,89.0,3.6,32.35,902.0,756.86,556.0
2018,9,10,13,0,969.0,90.0,3.7,32.6,889.0,716.19,526.99
2018,9,10,13,15,964.5,89.0,3.75,32.6,868.5,672.6,495.31
2018,9,10,13,30,960.0,88.0,3.8,32.6,848.0,627.1,461.5
2018,9,10,13,45,954.0,86.5,3.9,32.6,820.0,578.66,424.8
2018,9,10,14,0,948.0,85.0,4.0,32.6,792.0,528.86,386.03
2018,9,10,14,15,938.5,83.5,4.0,32.4,757.0,476.4,344.33
2018,9,10,14,30,929.0,82.0,4.0,32.2,722.0,423.35,301.0
2018,9,10,14,45,916.0,80.0,4.05,32.0,680.5,368.38,255.27
2018,9,10,15,0,903.0,78.0,4.1,31.8,639.0,313.64,208.96
2018,9,10,15,15,887.0,76.0,4.1,31.8,593.0,258.69,162.46
2018,9,10,15,30,871.0,74.0,4.1,31.8,547.0,204.74,118.28
2018,9,10,15,45,847.5,71.5,4.1,30.95,496.0,150.77,78.77
2018,9,10,16,0,824.0,69.0,4.1,30.1,445.0,91.99,43.45
2018,9,10,16,15,790.5,66.0,4.0,29.4,391.5,45.45,32.66
2018,9,10,16,30,757.0,63.0,3.9,28.7,338.0,44.94,32.46
2018,9,10,16,45,709.5,59.0,3.8,27.95,284.0,43.6,31.49
2018,9,10,17,0,662.0,55.0,3.7,27.2,230.0,42.28,30.45
2018,9,10,17,15,588.0,48.5,3.45,26.0,178.0,35.3,24.5
2018,9,10,17,30,514.0,42.0,3.2,24.8,126.0,31.94,21.41
2018,9,10,17,45,382.0,32.5,2.95,23.6,82.0,25.67,15.42
2018,9,10,18,0,250.0,23.0,2.7,22.4,38.0,19.14,1.71
2018,9,10,18,15,125.0,11.5,2.7,21.65,19.0,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,20.9,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,19.05,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,5,45,105.5,9.5,2.55,14.4,14.0,9.05,0.0
2018,9,11,6,0,211.0,19.0,2.7,14.6,28.0,115.18,0.0
2018,9,11,6,15,363.0,28.5,2.75,15.2,70.0,248.19,184.95
2018,9,11,6,30,515.0,38.0,2.8,15.8,112.0,357.89,288.17
2018,9,11,6,45,505.5,47.5,2.9,16.45,145.5,384.65,315.38
2018,9,11,7,0,496.0,57.0,3.0,17.1,179.0,409.62,338.24
2018,9,11,7,15,408.5,84.5,3.0,17.85,201.0,397.11,327.58
2018,9,11,7,30,321.0,112.0,3.0,18.6,223.0,381.73,313.1
2018,9,11,7,45,482.0,104.5,2.95,19.35,301.5,499.28,406.72
2018,9,11,8,0,643.0,97.0,2.9,20.1,380.0,633.31,507.04
2018,9,11,8,15,761.5,82.5,2.9,20.95,456.0,721.7,567.94
2018,9,11,8,30,880.0,68.0,2.9,21.8,532.0,810.36,627.04
2018,9,11,8,45,896.5,69.5,2.95,22.6,578.5,842.04,644.98
2018,9,11,9,0,913.0,71.0,3.0,23.4,625.0,871.29,661.46
2018,9,11,9,15,924.5,73.5,3.05,24.15,667.0,894.69,673.93
2018,9,11,9,30,936.0,76.0,3.1,24.9,709.0,915.02,684.33
2018,9,11,9,45,945.0,77.0,3.15,25.65,744.0,928.2,689.94
2018,9,11,10,0,954.0,78.0,3.2,26.4,779.0,938.03,693.46
2018,9,11,10,15,959.5,79.5,3.3,26.9,807.5,941.86,694.16
2018,9,11,10,30,965.0,81.0,3.4,27.4,836.0,942.16,692.7
2018,9,11,10,45,968.5,82.0,3.55,27.95,856.5,936.6,687.69
2018,9,11,11,0,972.0,83.0,3.7,28.5,877.0,927.51,680.47
2018,9,11,11,15,974.0,83.5,3.75,28.75,889.5,913.12,670.1
2018,9,11,11,30,976.0,84.0,3.8,29.0,902.0,895.33,657.6
2018,9,11,11,45,976.5,84.5,3.9,29.3,906.5,872.99,642.28
2018,9,11,12,0,977.0,85.0,4.0,29.6,911.0,847.47,624.85
2018,9,11,12,15,977.0,84.5,4.1,29.75,907.5,817.53,604.79
2018,9,11,12,30,977.0,84.0,4.2,29.9,904.0,784.69,582.69
2018,9,11,12,45,975.5,82.5,4.3,30.1,892.0,747.13,557.09
2018,9,11,13,0,974.0,81.0,4.4,30.3,880.0,707.08,527.98
2018,9,11,13,15,969.5,80.5,4.45,30.2,860.0,663.79,495.98
2018,9,11,13,30,965.0,80.0,4.5,30.1,840.0,618.58,461.79
2018,9,11,13,45,959.5,78.5,4.6,30.0,812.5,570.23,424.57
2018,9,11,14,0,954.0,77.0,4.7,29.9,785.0,520.46,385.21
2018,9,11,14,15,945.5,75.5,4.7,29.65,750.5,468.21,342.83
2018,9,11,14,30,937.0,74.0,4.7,29.4,716.0,415.26,298.71
2018,9,11,14,45,925.5,73.0,4.7,29.1,675.5,361.29,252.84
2018,9,11,15,0,914.0,72.0,4.7,28.8,635.0,307.37,206.3
2018,9,11,15,15,898.5,69.5,4.7,28.8,588.5,251.65,158.46
2018,9,11,15,30,883.0,67.0,4.7,28.8,542.0,196.9,113.16
2018,9,11,15,45,862.0,64.5,4.65,27.85,492.0,142.73,73.36
2018,9,11,16,0,841.0,62.0,4.6,26.9,442.0,90.52,43.97
2018,9,11,16,15,812.5,58.5,4.5,26.15,389.0,47.06,34.52
2018,9,11,16,30,784.0,55.0,4.4,25.4,336.0,38.9,27.78
2018,9,11,16,45,741.5,51.0,4.3,24.6,282.5,37.25,26.51
2018,9,11,17,0,699.0,47.0,4.2,23.8,229.0,35.57,25.13
2018,9,11,17,15,629.5,42.0,4.0,22.8,177.0,32.95,22.82
2018,9,11,17,30,560.0,37.0,3.8,21.8,125.0,30.37,20.33
2018,9,11,17,45,426.5,29.5,3.55,20.8,81.5,23.16,13.4
2018,9,11,18,0,293.0,22.0,3.3,19.8,38.0,18.44,0.0
2018,9,11,18,15,146.5,11.0,3.25,19.15,19.0,10.48,0.0
2018,9,11,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,17.85,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,5,45,106.0,9.5,2.3,13.3,13.5,0.0,0.0
2018,9,12,6,0,212.0,19.0,2.4,13.5,27.0,115.19,0.0
2018,9,12,6,15,362.5,27.0,2.45,14.05,67.5,245.55,181.35
2018,9,12,6,30,513.0,35.0,2.5,14.6,108.0,346.26,279.6
2018,9,12,6,45,592.5,40.5,2.55,15.2,159.0,421.52,346.1
2018,9,12,7,0,672.0,46.0,2.6,15.8,210.0,501.52,413.09
2018,9,12,7,15,719.5,50.5,2.65,16.5,264.0,563.24,462.41
2018,9,12,7,30,767.0,55.0,2.7,17.2,318.0,626.43,509.04
2018,9,12,7,45,799.0,58.0,2.75,17.9,371.0,677.23,544.5
2018,9,12,8,0,831.0,61.0,2.8,18.6,424.0,721.22,573.84
2018,9,12,8,15,852.5,63.5,2.85,19.25,474.0,761.74,600.01
2018,9,12,8,30,874.0,66.0,2.9,19.9,524.0,800.61,624.46
2018,9,12,8,45,889.0,68.0,2.95,20.6,570.0,831.46,642.72
2018,9,12,9,0,904.0,70.0,3.0,21.3,616.0,859.81,659.08
2018,9,12,9,15,905.0,75.5,3.0,21.65,653.5,877.46,668.49
2018,9,12,9,30,906.0,81.0,3.0,22.0,691.0,891.73,675.71
2018,9,12,9,45,911.5,85.0,3.05,22.4,725.5,904.85,682.47
2018,9,12,10,0,917.0,89.0,3.1,22.8,760.0,914.59,687.04
2018,9,12,10,15,932.5,86.0,3.2,23.0,790.5,922.06,691.1
2018,9,12,10,30,948.0,83.0,3.3,23.2,821.0,926.17,693.04
2018,9,12,10,45,953.0,83.0,3.35,23.4,841.5,920.86,688.43
2018,9,12,11,0,958.0,83.0,3.4,23.6,862.0,912.08,681.7
2018,9,12,11,15,961.0,83.5,3.5,23.8,875.0,898.66,672.27
2018,9,12,11,30,964.0,84.0,3.6,24.0,888.0,881.84,660.64
2018,9,12,11,45,965.5,83.5,3.65,24.15,892.5,859.48,645.15
2018,9,12,12,0,967.0,83.0,3.7,24.3,897.0,833.96,627.55
2018,9,12,12,15,965.0,83.5,3.8,24.35,893.0,803.73,607.15
2018,9,12,12,30,963.0,84.0,3.9,24.4,889.0,770.73,584.73
2018,9,12,12,45,958.5,85.0,4.0,24.5,877.0,733.88,559.33
2018,9,12,13,0,954.0,86.0,4.1,24.6,865.0,694.74,530.04
2018,9,12,13,15,950.5,85.0,4.2,24.5,845.5,652.27,498.05
2018,9,12,13,30,947.0,84.0,4.3,24.4,826.0,607.86,463.78
2018,9,12,13,45,942.0,82.5,4.4,24.3,799.0,560.47,426.33
2018,9,12,14,0,937.0,81.0,4.5,24.2,772.0,511.65,386.78
2018,9,12,14,15,928.0,79.5,4.55,23.9,737.5,459.94,344.01
2018,9,12,14,30,919.0,78.0,4.6,23.6,703.0,407.6,299.5
2018,9,12,14,45,907.0,76.0,4.7,23.35,662.5,353.51,252.58
2018,9,12,15,0,895.0,74.0,4.8,23.1,622.0,299.57,205.08
2018,9,12,15,15,879.0,72.0,4.8,23.1,576.5,245.16,157.35
2018,9,12,15,30,863.0,70.0,4.8,23.1,531.0,191.75,112.45
2018,9,12,15,45,841.0,67.5,4.75,22.25,481.0,138.58,73.11
2018,9,12,16,0,819.0,65.0,4.7,21.4,431.0,87.47,44.84
2018,9,12,16,15,788.0,61.5,4.65,20.85,378.5,42.39,31.3
2018,9,12,16,30,757.0,58.0,4.6,20.3,326.0,41.34,30.56
2018,9,12,16,45,710.0,54.0,4.5,19.75,272.5,39.81,29.35
2018,9,12,17,0,663.0,50.0,4.4,19.2,219.0,38.29,28.04
2018,9,12,17,15,586.5,44.5,4.15,18.55,168.0,35.39,25.38
2018,9,12,17,30,510.0,39.0,3.9,17.9,117.0,29.74,20.1
2018,9,12,17,45,371.5,30.0,3.65,17.25,75.0,23.82,13.98
2018,9,12,18,0,233.0,21.0,3.4,16.6,33.0,17.68,0.0
2018,9,12,18,15,116.5,10.5,3.2,16.15,16.5,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,13,5,45,63.5,8.0,1.85,13.35,10.5,0.0,0.0
2018,9,13,6,0,127.0,16.0,2.0,13.6,21.0,73.14,0.0
2018,9,13,6,15,298.0,26.5,2.1,14.1,61.5,211.93,153.87
2018,9,13,6,30,469.0,37.0,2.2,14.6,102.0,329.31,265.17
2018,9,13,6,45,517.0,46.0,2.3,15.1,146.5,387.25,317.73
2018,9,13,7,0,565.0,55.0,2.4,15.6,191.0,448.17,369.85
2018,9,13,7,15,643.0,58.0,2.4,16.3,248.5,519.83,427.74
2018,9,13,7,30,721.0,61.0,2.4,17.0,306.0,599.87,488.3
2018,9,13,7,45,761.0,62.5,2.4,17.65,359.0,653.1,525.56
2018,9,13,8,0,801.0,64.0,2.4,18.3,412.0,706.38,561.71
2018,9,13,8,15,825.0,66.5,2.4,18.95,462.0,741.53,583.65
2018,9,13,8,30,849.0,69.0,2.4,19.6,512.0,781.61,608.73
2018,9,13,8,45,866.5,71.0,2.4,20.25,558.0,813.87,627.77
2018,9,13,9,0,884.0,73.0,2.4,20.9,604.0,843.8,644.98
2018,9,13,9,15,895.5,75.0,2.4,21.45,644.5,865.98,656.93
2018,9,13,9,30,907.0,77.0,2.4,22.0,685.0,885.2,666.91
2018,9,13,9,45,914.5,79.5,2.35,22.55,719.5,898.37,672.4
2018,9,13,10,0,922.0,82.0,2.3,23.1,754.0,908.23,675.78
2018,9,13,10,15,929.0,83.0,2.3,23.5,782.0,912.59,676.48
2018,9,13,10,30,936.0,84.0,2.3,23.9,810.0,913.54,675.11
2018,9,13,10,45,941.0,84.5,2.3,24.3,830.5,908.74,670.13
2018,9,13,11,0,946.0,85.0,2.3,24.7,851.0,900.5,663.08
2018,9,13,11,15,948.5,85.5,2.4,24.95,863.5,886.72,653.78
2018,9,13,11,30,951.0,86.0,2.5,25.2,876.0,869.6,642.35
2018,9,13,11,45,951.5,86.0,2.55,25.5,880.0,847.12,626.88
2018,9,13,12,0,952.0,86.0,2.6,25.8,884.0,821.55,609.39
2018,9,13,12,15,950.5,86.0,2.75,25.9,880.0,791.51,589.96
2018,9,13,12,30,949.0,86.0,2.9,26.0,876.0,758.74,568.45
2018,9,13,12,45,946.0,86.0,3.05,26.05,864.0,722.36,544.08
2018,9,13,13,0,943.0,86.0,3.2,26.1,852.0,683.64,515.92
2018,9,13,13,15,938.5,85.0,3.3,26.0,832.0,640.96,484.29
2018,9,13,13,30,934.0,84.0,3.4,25.9,812.0,596.44,450.45
2018,9,13,13,45,927.5,83.0,3.5,25.8,785.0,549.26,413.63
2018,9,13,14,0,921.0,82.0,3.6,25.7,758.0,500.8,374.73
2018,9,13,14,15,912.0,81.0,3.7,25.45,724.0,450.26,333.27
2018,9,13,14,30,903.0,80.0,3.8,25.2,690.0,399.11,290.1
2018,9,13,14,45,890.5,78.0,3.85,24.95,649.5,345.65,244.15
2018,9,13,15,0,878.0,76.0,3.9,24.7,609.0,292.43,197.75
2018,9,13,15,15,861.5,73.5,3.9,24.7,563.5,238.42,151.04
2018,9,13,15,30,845.0,71.0,3.9,24.7,518.0,185.5,107.3
2018,9,13,15,45,822.0,68.5,4.0,23.85,468.5,133.26,69.65
2018,9,13,16,0,799.0,66.0,4.1,23.0,419.0,76.17,37.61
2018,9,13,16,15,767.5,62.5,4.1,22.4,367.0,43.26,31.85
2018,9,13,16,30,736.0,59.0,4.1,21.8,315.0,42.26,31.17
2018,9,13,16,45,688.0,54.5,4.05,21.15,262.5,40.37,29.65
2018,9,13,17,0,640.0,50.0,4.0,20.5,210.0,38.46,28.01
2018,9,13,17,15,557.5,44.5,3.9,19.75,159.5,32.54,22.73
2018,9,13,17,30,475.0,39.0,3.8,19.0,109.0,29.94,20.11
2018,9,13,17,45,338.0,29.0,3.7,18.25,68.5,23.1,13.04
2018,9,13,18,0,201.0,19.0,3.6,17.5,28.0,15.9,0.0
2018,9,13,18,15,100.5,9.5,3.45,17.0,14.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,14,5,45,20.5,7.0,1.0,12.25,7.5,0.0,0.0
2018,9,14,6,0,41.0,14.0,1.1,12.5,15.0,31.95,0.0
2018,9,14,6,15,82.0,31.0,1.2,13.1,40.0,97.22,67.13
2018,9,14,6,30,123.0,48.0,1.3,13.7,65.0,141.77,112.71
2018,9,14,6,45,262.0,59.0,1.35,14.25,115.5,249.79,205.38
2018,9,14,7,0,401.0,70.0,1.4,14.8,166.0,358.42,296.24
2018,9,14,7,15,485.5,76.0,1.4,15.65,220.0,439.93,361.46
2018,9,14,7,30,570.0,82.0,1.4,16.5,274.0,522.3,424.71
2018,9,14,7,45,659.5,79.5,1.4,17.3,337.0,601.55,482.66
2018,9,14,8,0,749.0,77.0,1.4,18.1,400.0,680.84,537.14
2018,9,14,8,15,764.5,82.5,1.1,19.05,446.5,717.89,556.13
2018,9,14,8,30,780.0,88.0,0.8,20.0,493.0,753.06,572.53
2018,9,14,8,45,839.0,78.5,0.55,20.95,549.5,797.64,594.38
2018,9,14,9,0,898.0,69.0,0.3,21.9,606.0,848.26,618.44
2018,9,14,9,15,911.5,71.0,0.5,22.75,648.0,872.3,633.24
2018,9,14,9,30,925.0,73.0,0.7,23.6,690.0,893.39,646.61
2018,9,14,9,45,928.5,77.5,0.9,24.45,724.0,905.42,654.12
2018,9,14,10,0,932.0,82.0,1.1,25.3,758.0,913.98,659.38
2018,9,14,10,15,939.0,82.0,1.25,25.8,785.5,917.12,661.25
2018,9,14,10,30,946.0,82.0,1.4,26.3,813.0,916.84,660.98
2018,9,14,10,45,951.0,82.5,1.55,26.75,833.5,911.89,657.88
2018,9,14,11,0,956.0,83.0,1.7,27.2,854.0,903.46,652.57
2018,9,14,11,15,959.0,83.0,1.85,27.5,866.5,889.36,643.97
2018,9,14,11,30,962.0,83.0,2.0,27.8,879.0,871.89,633.16
2018,9,14,11,45,963.0,82.5,2.15,28.05,883.0,849.02,618.85
2018,9,14,12,0,964.0,82.0,2.3,28.3,887.0,823.02,602.37
2018,9,14,12,15,962.0,82.5,2.4,28.4,882.5,792.74,582.89
2018,9,14,12,30,960.0,83.0,2.5,28.5,878.0,759.7,561.41
2018,9,14,12,45,956.5,83.0,2.6,28.55,866.0,722.58,536.72
2018,9,14,13,0,953.0,83.0,2.7,28.6,854.0,683.13,508.37
2018,9,14,13,15,948.0,82.5,2.8,28.5,833.5,640.19,477.1
2018,9,14,13,30,943.0,82.0,2.9,28.4,813.0,595.42,443.6
2018,9,14,13,45,936.5,81.0,3.0,28.35,785.5,547.81,406.93
2018,9,14,14,0,930.0,80.0,3.1,28.3,758.0,498.93,368.16
2018,9,14,14,15,920.5,78.5,3.15,28.0,723.5,447.31,326.42
2018,9,14,14,30,911.0,77.0,3.2,27.7,689.0,395.15,283.02
2018,9,14,14,45,898.5,75.5,3.25,27.45,648.5,341.74,237.61
2018,9,14,15,0,886.0,74.0,3.3,27.2,608.0,288.54,191.76
2018,9,14,15,15,869.0,72.0,3.3,27.2,562.5,234.45,145.63
2018,9,14,15,30,852.0,70.0,3.3,27.2,517.0,181.51,102.67
2018,9,14,15,45,829.0,67.5,3.4,26.3,467.0,128.96,65.87
2018,9,14,16,0,806.0,65.0,3.5,25.4,417.0,71.57,35.28
2018,9,14,16,15,761.5,63.5,3.5,24.7,362.5,44.21,32.35
2018,9,14,16,30,717.0,62.0,3.5,24.0,308.0,44.85,33.11
2018,9,14,16,45,655.0,57.5,3.5,23.25,253.0,43.06,31.7
2018,9,14,17,0,593.0,53.0,3.5,22.5,198.0,37.68,27.07
2018,9,14,17,15,504.0,47.0,3.35,21.65,149.0,34.8,24.45
2018,9,14,17,30,415.0,41.0,3.2,20.8,100.0,31.97,21.6
2018,9,14,17,45,286.5,29.5,3.1,19.9,62.0,23.82,13.11
2018,9,14,18,0,158.0,18.0,3.0,19.0,24.0,17.16,0.0
2018,9,14,18,15,79.0,9.0,2.95,18.45,12.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,5,45,85.5,7.5,2.7,12.7,10.5,0.0,0.0
2018,9,15,6,0,171.0,15.0,2.8,12.9,21.0,91.51,0.0
2018,9,15,6,15,332.5,25.0,2.9,13.4,61.0,224.07,157.1
2018,9,15,6,30,494.0,35.0,3.0,13.9,101.0,338.27,272.72
2018,9,15,6,45,541.0,42.0,3.1,14.4,144.5,393.63,324.41
2018,9,15,7,0,588.0,49.0,3.2,14.9,188.0,451.88,375.28
2018,9,15,7,15,622.0,59.5,3.2,15.5,239.0,508.54,421.69
2018,9,15,7,30,656.0,70.0,3.2,16.1,290.0,565.83,466.33
2018,9,15,7,45,743.5,65.0,3.2,16.7,353.0,639.52,520.88
2018,9,15,8,0,831.0,60.0,3.2,17.3,416.0,713.41,573.34
2018,9,15,8,15,855.0,62.5,3.15,17.95,467.0,755.55,600.44
2018,9,15,8,30,879.0,65.0,3.1,18.6,518.0,796.14,625.92
2018,9,15,8,45,896.5,67.0,3.0,19.25,565.5,828.83,644.93
2018,9,15,9,0,914.0,69.0,2.9,19.9,613.0,859.09,661.89
2018,9,15,9,15,924.0,72.0,2.9,20.4,654.0,881.41,674.18
2018,9,15,9,30,934.0,75.0,2.9,20.9,695.0,900.6,684.34
2018,9,15,9,45,939.0,78.5,2.9,21.4,729.5,912.71,689.73
2018,9,15,10,0,944.0,82.0,2.9,21.9,764.0,921.37,692.92
2018,9,15,10,15,952.0,82.5,2.95,22.3,793.0,925.81,694.07
2018,9,15,10,30,960.0,83.0,3.0,22.7,822.0,926.75,693.04
2018,9,15,10,45,965.0,84.0,3.0,23.05,843.0,922.09,688.19
2018,9,15,11,0,970.0,85.0,3.0,23.4,864.0,913.89,681.15
2018,9,15,11,15,973.5,85.0,3.1,23.7,877.0,899.85,671.2
2018,9,15,11,30,977.0,85.0,3.2,24.0,890.0,882.38,659.03
2018,9,15,11,45,978.5,85.0,3.25,24.25,895.0,859.94,643.38
2018,9,15,12,0,980.0,85.0,3.3,24.5,900.0,834.28,625.6
2018,9,15,12,15,979.5,85.0,3.4,24.6,896.0,804.03,605.28
2018,9,15,12,30,979.0,85.0,3.5,24.7,892.0,770.9,582.86
2018,9,15,12,45,976.5,84.5,3.65,24.8,879.5,733.21,556.73
2018,9,15,13,0,974.0,84.0,3.8,24.9,867.0,693.1,526.95
2018,9,15,13,15,969.5,83.0,3.85,24.85,846.5,649.08,493.59
2018,9,15,13,30,965.0,82.0,3.9,24.8,826.0,603.16,457.97
2018,9,15,13,45,959.0,80.5,4.0,24.75,798.0,554.34,419.32
2018,9,15,14,0,953.0,79.0,4.1,24.7,770.0,504.16,378.47
2018,9,15,14,15,943.5,78.0,4.15,24.5,735.0,451.84,334.95
2018,9,15,14,30,934.0,77.0,4.2,24.3,700.0,398.94,289.75
2018,9,15,14,45,921.5,75.5,4.25,24.1,658.5,344.34,242.32
2018,9,15,15,0,909.0,74.0,4.3,23.9,617.0,289.93,194.55
2018,9,15,15,15,892.0,72.0,4.3,23.9,570.5,234.64,146.72
2018,9,15,15,30,875.0,70.0,4.3,23.9,524.0,180.47,102.41
2018,9,15,15,45,852.0,67.0,4.4,23.1,473.0,126.34,64.59
2018,9,15,16,0,829.0,64.0,4.5,22.3,422.0,74.42,39.82
2018,9,15,16,15,796.5,60.0,4.5,21.7,368.5,41.82,30.73
2018,9,15,16,30,764.0,56.0,4.5,21.1,315.0,40.32,29.59
2018,9,15,16,45,714.5,52.0,4.55,20.45,261.0,38.74,28.31
2018,9,15,17,0,665.0,48.0,4.6,19.8,207.0,37.17,26.94
2018,9,15,17,15,584.5,42.0,4.5,19.05,156.0,33.75,23.79
2018,9,15,17,30,504.0,36.0,4.4,18.3,105.0,27.75,18.15
2018,9,15,17,45,352.0,27.0,4.25,17.5,65.0,21.72,11.12
2018,9,15,18,0,200.0,18.0,4.1,16.7,25.0,17.16,0.0
2018,9,15,18,15,100.0,9.0,3.95,16.2,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,5,45,92.0,8.0,1.95,11.15,10.5,0.0,0.0
2018,9,16,6,0,184.0,16.0,2.0,11.4,21.0,97.94,0.0
2018,9,16,6,15,353.5,25.5,2.1,12.1,62.0,233.06,159.63
2018,9,16,6,30,523.0,35.0,2.2,12.8,103.0,346.2,278.72
2018,9,16,6,45,605.5,40.5,2.35,13.55,154.5,423.3,347.85
2018,9,16,7,0,688.0,46.0,2.5,14.3,206.0,504.93,416.92
2018,9,16,7,15,737.5,50.0,2.55,15.15,260.5,567.36,467.19
2018,9,16,7,30,787.0,54.0,2.6,16.0,315.0,631.27,514.76
2018,9,16,7,45,819.5,56.5,2.7,16.85,368.5,675.76,545.62
2018,9,16,8,0,852.0,59.0,2.8,17.7,422.0,725.75,579.58
2018,9,16,8,15,874.5,61.5,2.75,18.45,473.0,767.15,605.65
2018,9,16,8,30,897.0,64.0,2.7,19.2,524.0,806.86,629.84
2018,9,16,8,45,913.0,66.0,2.65,19.9,571.0,838.57,647.96
2018,9,16,9,0,929.0,68.0,2.6,20.6,618.0,867.73,664.04
2018,9,16,9,15,940.5,70.0,2.5,21.25,659.5,890.24,675.07
2018,9,16,9,30,952.0,72.0,2.4,21.9,701.0,909.64,683.91
2018,9,16,9,45,960.0,73.5,2.3,22.55,736.0,922.14,688.06
2018,9,16,10,0,968.0,75.0,2.2,23.2,771.0,931.2,690.01
2018,9,16,10,15,974.0,75.5,2.1,23.75,799.0,933.87,688.11
2018,9,16,10,30,980.0,76.0,2.0,24.3,827.0,932.99,684.05
2018,9,16,10,45,984.5,76.5,1.9,24.9,847.5,927.21,676.84
2018,9,16,11,0,989.0,77.0,1.8,25.5,868.0,917.84,667.51
2018,9,16,11,15,991.0,77.0,1.8,25.9,880.0,902.3,656.04
2018,9,16,11,30,993.0,77.0,1.8,26.3,892.0,883.32,642.51
2018,9,16,11,45,993.5,77.5,1.8,26.7,896.0,860.27,626.47
2018,9,16,12,0,994.0,78.0,1.8,27.1,900.0,833.99,608.42
2018,9,16,12,15,991.0,78.5,1.9,27.25,895.0,802.03,588.13
2018,9,16,12,30,988.0,79.0,2.0,27.4,890.0,767.29,565.8
2018,9,16,12,45,983.5,79.5,2.1,27.6,877.0,728.93,540.04
2018,9,16,13,0,979.0,80.0,2.2,27.8,864.0,688.23,510.74
2018,9,16,13,15,974.0,79.5,2.3,27.75,843.0,644.17,478.79
2018,9,16,13,30,969.0,79.0,2.4,27.7,822.0,598.23,444.49
2018,9,16,13,45,962.0,78.0,2.5,27.7,793.5,549.17,406.75
2018,9,16,14,0,955.0,77.0,2.6,27.7,765.0,498.83,366.83
2018,9,16,14,15,945.0,76.0,2.7,27.5,729.5,446.23,324.24
2018,9,16,14,30,935.0,75.0,2.8,27.3,694.0,393.09,279.9
2018,9,16,14,45,922.5,73.0,2.9,27.1,652.5,338.06,233.12
2018,9,16,15,0,910.0,71.0,3.0,26.9,611.0,283.23,185.95
2018,9,16,15,15,893.0,69.0,3.0,26.9,564.5,227.97,139.05
2018,9,16,15,30,876.0,67.0,3.0,26.9,518.0,173.84,95.8
2018,9,16,15,45,852.0,64.5,3.15,26.1,467.0,120.09,59.6
2018,9,16,16,0,828.0,62.0,3.3,25.3,416.0,68.64,36.99
2018,9,16,16,15,793.5,59.0,3.35,24.6,362.5,41.23,29.83
2018,9,16,16,30,759.0,56.0,3.4,23.9,309.0,40.5,29.39
2018,9,16,16,45,708.0,51.5,3.45,23.2,255.0,38.49,27.76
2018,9,16,17,0,657.0,47.0,3.5,22.5,201.0,36.47,26.0
2018,9,16,17,15,553.5,41.0,3.35,21.5,148.0,32.99,22.84
2018,9,16,17,30,450.0,35.0,3.2,20.5,95.0,27.02,17.27
2018,9,16,17,45,274.5,22.5,3.1,19.5,54.0,17.64,7.32
2018,9,16,18,0,99.0,10.0,3.0,18.5,13.0,9.53,0.0
2018,9,16,18,15,49.5,5.0,2.95,17.95,6.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.45,12.2,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.6,12.5,20.0,93.01,0.0
2018,9,17,6,15,342.0,24.0,1.75,13.15,59.0,223.83,147.49
2018,9,17,6,30,508.0,33.0,1.9,13.8,98.0,334.99,267.84
2018,9,17,6,45,590.5,39.0,2.0,14.45,149.0,411.38,336.18
2018,9,17,7,0,673.0,45.0,2.1,15.1,200.0,492.68,404.69
2018,9,17,7,15,723.0,49.0,2.1,15.85,253.5,554.66,454.35
2018,9,17,7,30,773.0,53.0,2.1,16.6,307.0,618.21,501.51
2018,9,17,7,45,805.5,56.0,2.1,17.35,360.0,662.79,531.96
2018,9,17,8,0,838.0,59.0,2.1,18.1,413.0,712.87,565.4
2018,9,17,8,15,860.5,61.5,2.05,18.9,463.5,753.77,590.61
2018,9,17,8,30,883.0,64.0,2.0,19.7,514.0,793.02,613.98
2018,9,17,8,45,899.5,66.0,1.95,20.45,560.5,824.74,631.63
2018,9,17,9,0,916.0,68.0,1.9,21.2,607.0,853.97,647.29
2018,9,17,9,15,924.0,71.5,1.85,21.9,647.5,875.01,657.31
2018,9,17,9,30,932.0,75.0,1.8,22.6,688.0,892.85,665.18
2018,9,17,9,45,935.5,78.5,1.75,23.35,721.5,903.46,668.14
2018,9,17,10,0,939.0,82.0,1.7,24.1,755.0,910.61,668.98
2018,9,17,10,15,946.0,83.0,1.8,24.6,783.0,914.52,670.26
2018,9,17,10,30,953.0,84.0,1.9,25.1,811.0,914.94,669.4
2018,9,17,10,45,958.5,84.0,2.0,25.65,831.5,909.48,664.71
2018,9,17,11,0,964.0,84.0,2.1,26.2,852.0,900.51,657.87
2018,9,17,11,15,967.0,84.5,2.25,26.5,864.5,886.5,648.91
2018,9,17,11,30,970.0,85.0,2.4,26.8,877.0,869.07,637.71
2018,9,17,11,45,971.0,85.0,2.55,27.1,881.5,846.22,622.86
2018,9,17,12,0,972.0,85.0,2.7,27.4,886.0,820.2,605.83
2018,9,17,12,15,970.0,85.5,2.85,27.45,881.5,789.42,586.04
2018,9,17,12,30,968.0,86.0,3.0,27.5,877.0,755.87,564.15
2018,9,17,12,45,964.0,86.5,3.15,27.55,864.0,718.37,538.16
2018,9,17,13,0,960.0,87.0,3.3,27.6,851.0,678.56,509.1
2018,9,17,13,15,955.5,86.0,3.4,27.4,830.5,634.96,476.88
2018,9,17,13,30,951.0,85.0,3.5,27.2,810.0,589.5,442.35
2018,9,17,13,45,944.5,83.5,3.6,27.05,782.0,540.94,404.4
2018,9,17,14,0,938.0,82.0,3.7,26.9,754.0,491.11,364.3
2018,9,17,14,15,928.5,81.0,3.8,26.55,719.0,439.45,321.86
2018,9,17,14,30,919.0,80.0,3.9,26.2,684.0,387.23,277.73
2018,9,17,14,45,906.5,77.5,4.0,25.85,642.5,332.56,230.79
2018,9,17,15,0,894.0,75.0,4.1,25.5,601.0,278.12,183.6
2018,9,17,15,15,876.5,72.5,4.1,25.5,554.5,223.2,136.76
2018,9,17,15,30,859.0,70.0,4.1,25.5,508.0,169.49,93.91
2018,9,17,15,45,834.5,67.5,4.2,24.45,457.5,116.65,58.92
2018,9,17,16,0,810.0,65.0,4.3,23.4,407.0,59.24,32.44
2018,9,17,16,15,776.0,61.0,4.3,22.65,354.0,42.9,31.56
2018,9,17,16,30,742.0,57.0,4.3,21.9,301.0,41.45,30.48
2018,9,17,16,45,689.5,52.5,4.3,21.15,247.5,39.51,28.89
2018,9,17,17,0,637.0,48.0,4.3,20.4,194.0,37.56,27.17
2018,9,17,17,15,543.0,42.0,4.2,19.5,143.5,31.26,21.5
2018,9,17,17,30,449.0,36.0,4.1,18.6,93.0,28.2,18.34
2018,9,17,17,45,281.0,24.0,4.0,17.7,54.0,19.3,7.76
2018,9,17,18,0,113.0,12.0,3.9,16.8,15.0,11.44,0.0
2018,9,17,18,15,56.5,6.0,3.8,16.3,7.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,5,45,32.0,3.5,1.8,11.75,4.5,0.0,0.0
2018,9,18,6,0,64.0,7.0,1.9,12.0,9.0,35.16,0.0
2018,9,18,6,15,211.0,20.0,2.0,12.5,43.5,152.86,95.98
2018,9,18,6,30,358.0,33.0,2.1,13.0,78.0,259.82,208.52
2018,9,18,6,45,389.5,36.0,2.15,13.45,106.5,294.18,242.93
2018,9,18,7,0,421.0,39.0,2.2,13.9,135.0,330.4,276.19
2018,9,18,7,15,212.5,59.5,2.15,14.6,108.0,228.83,191.06
2018,9,18,7,30,4.0,80.0,2.1,15.3,81.0,79.02,61.51
2018,9,18,7,45,23.5,119.5,2.1,15.95,129.0,142.58,114.98
2018,9,18,8,0,43.0,159.0,2.1,16.6,177.0,202.12,163.46
2018,9,18,8,15,358.5,133.0,2.05,17.35,313.0,451.2,367.56
2018,9,18,8,30,674.0,107.0,2.0,18.1,449.0,685.38,543.17
2018,9,18,8,45,787.0,91.0,1.9,18.85,525.5,766.61,595.41
2018,9,18,9,0,900.0,75.0,1.8,19.6,602.0,846.17,645.66
2018,9,18,9,15,914.0,75.5,1.8,20.35,643.0,868.3,656.37
2018,9,18,9,30,928.0,76.0,1.8,21.1,684.0,887.51,665.66
2018,9,18,9,45,938.5,77.0,1.8,21.85,719.5,901.16,671.27
2018,9,18,10,0,949.0,78.0,1.8,22.6,755.0,911.49,674.79
2018,9,18,10,15,955.5,79.0,1.9,23.15,782.5,914.92,675.56
2018,9,18,10,30,962.0,80.0,2.0,23.7,810.0,914.82,674.19
2018,9,18,10,45,966.5,80.0,2.1,24.25,830.0,908.4,668.79
2018,9,18,11,0,971.0,80.0,2.2,24.8,850.0,898.46,661.23
2018,9,18,11,15,973.0,81.0,2.3,25.15,862.5,884.01,651.3
2018,9,18,11,30,975.0,82.0,2.4,25.5,875.0,866.14,639.18
2018,9,18,11,45,975.5,82.5,2.5,25.9,879.0,843.25,623.61
2018,9,18,12,0,976.0,83.0,2.6,26.3,883.0,817.19,605.93
2018,9,18,12,15,973.0,84.0,2.7,26.5,878.0,786.02,585.19
2018,9,18,12,30,970.0,85.0,2.8,26.7,873.0,752.11,562.47
2018,9,18,12,45,964.5,86.0,2.9,26.85,859.5,713.98,535.4
2018,9,18,13,0,959.0,87.0,3.0,27.0,846.0,673.64,505.56
2018,9,18,13,15,954.0,86.0,3.1,27.0,825.0,629.74,472.76
2018,9,18,13,30,949.0,85.0,3.2,27.0,804.0,584.03,437.71
2018,9,18,13,45,940.5,84.5,3.3,27.0,775.5,535.44,399.5
2018,9,18,14,0,932.0,84.0,3.4,27.0,747.0,485.73,359.32
2018,9,18,14,15,921.5,82.5,3.45,26.8,711.5,433.52,316.28
2018,9,18,14,30,911.0,81.0,3.5,26.6,676.0,380.86,271.74
2018,9,18,14,45,897.0,79.5,3.55,26.35,634.5,326.99,225.49
2018,9,18,15,0,883.0,78.0,3.6,26.1,593.0,273.49,179.26
2018,9,18,15,15,864.5,75.5,3.6,26.1,546.5,218.98,133.2
2018,9,18,15,30,846.0,73.0,3.6,26.1,500.0,165.78,91.4
2018,9,18,15,45,809.0,72.5,3.75,25.2,447.0,107.52,53.32
2018,9,18,16,0,772.0,72.0,3.9,24.3,394.0,59.89,36.13
2018,9,18,16,15,709.0,70.5,3.9,23.55,336.0,50.54,38.01
2018,9,18,16,30,646.0,69.0,3.9,22.8,278.0,46.81,35.0
2018,9,18,16,45,596.5,61.0,3.95,22.0,227.0,42.79,31.63
2018,9,18,17,0,547.0,53.0,4.0,21.2,176.0,38.54,27.9
2018,9,18,17,15,458.5,45.0,3.95,20.25,129.0,34.0,23.75
2018,9,18,17,30,370.0,37.0,3.9,19.3,82.0,29.34,19.13
2018,9,18,17,45,242.5,25.5,3.8,18.35,49.0,21.03,7.57
2018,9,18,18,0,115.0,14.0,3.7,17.4,16.0,13.34,0.0
2018,9,18,18,15,57.5,7.0,3.6,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
