Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,5,45,40.0,6.0,1.65,11.7,7.0,0.0,0.0
2018,9,19,6,0,80.0,12.0,1.7,11.9,14.0,46.87,0.0
2018,9,19,6,15,209.5,25.5,1.85,12.4,47.5,156.6,93.18
2018,9,19,6,30,339.0,39.0,2.0,12.9,81.0,255.53,204.3
2018,9,19,6,45,346.5,40.5,2.1,13.4,101.5,275.03,226.69
2018,9,19,7,0,354.0,42.0,2.2,13.9,122.0,292.77,244.71
2018,9,19,7,15,177.0,55.0,2.25,14.55,95.0,198.95,165.93
2018,9,19,7,30,0.0,68.0,2.3,15.2,68.0,63.6,48.46
2018,9,19,7,45,2.0,100.0,2.35,15.85,101.0,97.85,77.17
2018,9,19,8,0,4.0,132.0,2.4,16.5,134.0,132.38,105.36
2018,9,19,8,15,11.5,154.0,2.35,17.35,160.0,160.14,127.54
2018,9,19,8,30,19.0,176.0,2.3,18.2,186.0,188.06,149.4
2018,9,19,8,45,181.0,193.5,2.3,19.05,298.5,359.35,288.42
2018,9,19,9,0,343.0,211.0,2.3,19.9,411.0,526.38,416.11
2018,9,19,9,15,601.5,159.0,2.3,20.8,539.0,706.92,549.62
2018,9,19,9,30,860.0,107.0,2.3,21.7,667.0,868.3,657.68
2018,9,19,9,45,893.0,101.5,2.3,22.55,710.0,886.46,664.92
2018,9,19,10,0,926.0,96.0,2.3,23.4,753.0,908.39,676.05
2018,9,19,10,15,933.5,97.0,2.45,24.25,781.0,912.3,676.48
2018,9,19,10,30,941.0,98.0,2.6,25.1,809.0,912.75,674.85
2018,9,19,10,45,946.0,98.5,2.75,25.95,829.5,907.06,669.26
2018,9,19,11,0,951.0,99.0,2.9,26.8,850.0,897.91,661.49
2018,9,19,11,15,953.5,100.0,3.0,27.35,862.5,883.76,650.93
2018,9,19,11,30,956.0,101.0,3.1,27.9,875.0,866.24,638.25
2018,9,19,11,45,956.5,101.5,3.2,28.45,879.0,843.39,622.08
2018,9,19,12,0,957.0,102.0,3.3,29.0,883.0,817.43,603.86
2018,9,19,12,15,955.5,102.5,3.4,29.2,878.5,787.03,583.46
2018,9,19,12,30,954.0,103.0,3.5,29.4,874.0,753.88,560.85
2018,9,19,12,45,950.5,102.5,3.6,29.65,861.0,715.91,533.04
2018,9,19,13,0,947.0,102.0,3.7,29.9,848.0,675.65,503.05
2018,9,19,13,15,941.5,101.0,3.8,29.9,826.5,631.71,470.24
2018,9,19,13,30,936.0,100.0,3.9,29.9,805.0,586.03,435.28
2018,9,19,13,45,928.0,99.0,3.95,29.95,776.5,537.59,397.15
2018,9,19,14,0,920.0,98.0,4.0,30.0,748.0,488.04,357.16
2018,9,19,14,15,908.5,96.5,4.05,29.85,712.0,435.83,314.42
2018,9,19,14,30,897.0,95.0,4.1,29.7,676.0,383.3,270.37
2018,9,19,14,45,882.0,92.5,4.1,29.55,634.0,328.86,224.17
2018,9,19,15,0,867.0,90.0,4.1,29.4,592.0,268.96,173.7
2018,9,19,15,15,847.0,87.5,4.1,29.4,545.0,214.66,128.65
2018,9,19,15,30,827.0,85.0,4.1,29.4,498.0,161.99,88.26
2018,9,19,15,45,798.5,81.5,4.05,28.75,446.5,109.81,55.84
2018,9,19,16,0,770.0,78.0,4.0,28.1,395.0,60.69,45.67
2018,9,19,16,15,728.0,73.5,3.65,27.3,341.0,53.38,39.8
2018,9,19,16,30,686.0,69.0,3.3,26.5,287.0,47.19,34.76
2018,9,19,16,45,606.5,64.0,2.9,25.75,230.5,45.55,33.46
2018,9,19,17,0,527.0,59.0,2.5,25.0,174.0,43.99,32.06
2018,9,19,17,15,423.5,49.5,2.25,23.75,125.5,38.36,27.03
2018,9,19,17,30,320.0,40.0,2.0,22.5,77.0,32.56,21.38
2018,9,19,17,45,187.5,25.0,1.75,21.2,44.0,19.81,4.82
2018,9,19,18,0,55.0,10.0,1.5,19.9,11.0,9.53,0.0
2018,9,19,18,15,27.5,5.0,1.5,19.45,5.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.45,18.6,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,20,5,45,50.5,6.5,0.5,15.7,7.5,0.0,0.0
2018,9,20,6,0,101.0,13.0,0.5,15.9,15.0,56.89,0.0
2018,9,20,6,15,248.0,26.0,0.55,16.8,50.5,173.71,94.6
2018,9,20,6,30,395.0,39.0,0.6,17.7,86.0,284.11,220.14
2018,9,20,6,45,490.0,46.5,0.65,18.55,135.0,363.67,288.63
2018,9,20,7,0,585.0,54.0,0.7,19.4,184.0,449.33,357.83
2018,9,20,7,15,643.5,60.0,0.9,20.35,237.5,515.15,409.63
2018,9,20,7,30,702.0,66.0,1.1,21.3,291.0,579.39,458.16
2018,9,20,7,45,741.5,70.0,1.3,22.25,344.5,633.9,496.39
2018,9,20,8,0,781.0,74.0,1.5,23.2,398.0,688.33,533.22
2018,9,20,8,15,808.0,77.0,1.6,24.2,448.5,731.46,560.14
2018,9,20,8,30,835.0,80.0,1.7,25.2,499.0,773.13,585.46
2018,9,20,8,45,854.0,83.0,1.8,26.25,545.5,806.52,604.52
2018,9,20,9,0,873.0,86.0,1.9,27.3,592.0,831.09,617.42
2018,9,20,9,15,888.5,87.5,1.9,28.0,633.5,854.88,629.7
2018,9,20,9,30,904.0,89.0,1.9,28.7,675.0,875.83,640.02
2018,9,20,9,45,915.5,90.0,1.9,29.45,710.5,889.75,645.63
2018,9,20,10,0,927.0,91.0,1.9,30.2,746.0,900.42,649.27
2018,9,20,10,15,934.5,92.0,1.85,30.65,774.0,904.3,648.94
2018,9,20,10,30,942.0,93.0,1.8,31.1,802.0,904.73,646.59
2018,9,20,10,45,946.5,94.0,1.8,31.6,822.0,899.12,640.99
2018,9,20,11,0,951.0,95.0,1.8,32.1,842.0,890.04,633.4
2018,9,20,11,15,953.5,95.5,1.75,32.4,854.0,875.36,622.43
2018,9,20,11,30,956.0,96.0,1.7,32.7,866.0,857.33,609.52
2018,9,20,11,45,956.5,96.0,1.7,32.95,869.5,833.99,593.98
2018,9,20,12,0,957.0,96.0,1.7,33.2,873.0,807.55,576.55
2018,9,20,12,15,956.5,95.5,1.75,33.3,868.5,776.94,557.21
2018,9,20,12,30,956.0,95.0,1.8,33.4,864.0,743.54,535.74
2018,9,20,12,45,953.0,94.5,1.85,33.5,851.0,705.88,509.64
2018,9,20,13,0,950.0,94.0,1.9,33.6,838.0,665.89,481.36
2018,9,20,13,15,945.0,93.0,1.95,33.6,817.0,622.18,449.98
2018,9,20,13,30,940.0,92.0,2.0,33.6,796.0,576.68,416.43
2018,9,20,13,45,932.0,90.5,2.05,33.55,767.0,527.71,379.52
2018,9,20,14,0,924.0,89.0,2.1,33.5,738.0,477.64,340.65
2018,9,20,14,15,913.5,87.5,2.1,33.35,702.5,425.74,299.28
2018,9,20,14,30,903.0,86.0,2.1,33.2,667.0,373.42,256.49
2018,9,20,14,45,889.0,83.5,2.1,33.05,625.0,319.11,211.51
2018,9,20,15,0,875.0,81.0,2.1,32.9,583.0,265.21,166.68
2018,9,20,15,15,855.5,78.5,2.1,32.9,536.5,211.01,122.89
2018,9,20,15,30,836.0,76.0,2.1,32.9,490.0,151.62,78.63
2018,9,20,15,45,809.5,72.5,2.15,32.3,439.0,99.23,47.5
2018,9,20,16,0,783.0,69.0,2.2,31.7,388.0,49.63,35.78
2018,9,20,16,15,744.5,65.0,1.95,30.7,335.0,46.63,33.58
2018,9,20,16,30,706.0,61.0,1.7,29.7,282.0,45.37,32.73
2018,9,20,16,45,648.0,55.5,1.45,28.75,229.0,42.74,30.63
2018,9,20,17,0,590.0,50.0,1.2,27.8,176.0,36.59,25.4
2018,9,20,17,15,494.5,42.5,1.2,26.55,127.5,32.36,21.61
2018,9,20,17,30,399.0,35.0,1.2,25.3,79.0,28.07,17.27
2018,9,20,17,45,244.0,22.5,1.2,24.1,45.0,18.62,1.53
2018,9,20,18,0,89.0,10.0,1.2,22.9,11.0,9.53,0.0
2018,9,20,18,15,44.5,5.0,1.2,22.5,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,19.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.5,1.05,16.45,6.5,0.0,0.0
2018,9,21,6,0,101.0,11.0,1.0,16.5,13.0,54.76,0.0
2018,9,21,6,15,259.5,23.0,1.2,17.5,48.5,175.08,86.9
2018,9,21,6,30,418.0,35.0,1.4,18.5,84.0,291.15,225.66
2018,9,21,6,45,509.0,43.0,1.55,19.55,133.0,368.95,294.13
2018,9,21,7,0,600.0,51.0,1.7,20.6,182.0,453.08,363.37
2018,9,21,7,15,656.0,56.5,1.75,21.45,235.0,512.8,410.81
2018,9,21,7,30,712.0,62.0,1.8,22.3,288.0,579.47,460.92
2018,9,21,7,45,748.5,66.0,1.8,23.15,340.5,631.89,496.69
2018,9,21,8,0,785.0,70.0,1.8,24.0,393.0,684.09,530.91
2018,9,21,8,15,810.5,73.5,1.8,24.9,443.0,726.63,557.01
2018,9,21,8,30,836.0,77.0,1.8,25.8,493.0,767.65,581.36
2018,9,21,8,45,855.0,79.5,1.75,26.75,539.5,793.97,594.55
2018,9,21,9,0,874.0,82.0,1.7,27.7,586.0,824.36,610.31
2018,9,21,9,15,887.0,84.0,1.65,28.4,626.5,846.59,620.93
2018,9,21,9,30,900.0,86.0,1.6,29.1,667.0,865.91,629.6
2018,9,21,9,45,910.0,87.5,1.55,29.85,701.5,879.02,634.11
2018,9,21,10,0,920.0,89.0,1.5,30.6,736.0,888.89,636.62
2018,9,21,10,15,927.0,90.5,1.55,31.05,763.5,892.83,637.46
2018,9,21,10,30,934.0,92.0,1.6,31.5,791.0,893.32,636.31
2018,9,21,10,45,939.0,92.5,1.6,32.0,811.0,887.6,630.69
2018,9,21,11,0,944.0,93.0,1.6,32.5,831.0,878.44,623.1
2018,9,21,11,15,946.5,93.5,1.65,32.75,843.0,863.81,613.4
2018,9,21,11,30,949.0,94.0,1.7,33.0,855.0,845.87,601.71
2018,9,21,11,45,949.5,94.5,1.75,33.3,858.5,823.13,586.88
2018,9,21,12,0,950.0,95.0,1.8,33.6,862.0,797.32,570.11
2018,9,21,12,15,947.0,96.0,1.85,33.65,857.0,766.52,550.65
2018,9,21,12,30,944.0,97.0,1.9,33.7,852.0,733.08,528.82
2018,9,21,12,45,938.5,97.0,1.95,33.8,838.0,694.61,502.02
2018,9,21,13,0,933.0,97.0,2.0,33.9,824.0,654.04,473.18
2018,9,21,13,15,927.5,96.0,2.0,33.8,803.0,610.66,441.82
2018,9,21,13,30,922.0,95.0,2.0,33.7,782.0,565.57,408.41
2018,9,21,13,45,914.0,94.0,2.05,33.6,753.5,517.79,372.3
2018,9,21,14,0,906.0,93.0,2.1,33.5,725.0,468.94,334.26
2018,9,21,14,15,895.0,91.0,2.15,33.25,689.5,417.26,293.23
2018,9,21,14,30,884.0,89.0,2.2,33.0,654.0,365.25,250.81
2018,9,21,14,45,869.5,87.0,2.25,32.75,613.0,312.17,206.86
2018,9,21,15,0,855.0,85.0,2.3,32.5,572.0,253.49,158.61
2018,9,21,15,15,835.0,82.0,2.3,32.5,525.0,199.62,115.19
2018,9,21,15,30,815.0,79.0,2.3,32.5,478.0,147.39,76.75
2018,9,21,15,45,787.0,76.0,2.45,31.65,428.0,96.58,47.59
2018,9,21,16,0,759.0,73.0,2.6,30.8,378.0,51.2,37.25
2018,9,21,16,15,718.5,68.0,2.6,29.9,325.0,49.26,35.92
2018,9,21,16,30,678.0,63.0,2.6,29.0,272.0,47.27,34.44
2018,9,21,16,45,617.0,57.5,2.55,28.1,220.0,40.76,29.03
2018,9,21,17,0,556.0,52.0,2.5,27.2,168.0,38.5,27.04
2018,9,21,17,15,456.0,43.5,2.3,25.95,120.5,33.49,22.54
2018,9,21,17,30,356.0,35.0,2.1,24.7,73.0,28.35,17.33
2018,9,21,17,45,212.5,22.5,1.9,23.45,41.5,18.91,0.0
2018,9,21,18,0,69.0,10.0,1.7,22.2,10.0,9.53,0.0
2018,9,21,18,15,34.5,5.0,1.65,21.6,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,16.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,16.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,16.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,17.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.15,17.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,17.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,17.05,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,16.95,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,16.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,5,45,31.5,4.5,0.2,17.1,5.0,0.0,0.0
2018,9,22,6,0,63.0,9.0,0.2,17.2,10.0,36.05,0.0
2018,9,22,6,15,214.5,22.5,0.25,17.75,44.0,151.21,65.18
2018,9,22,6,30,366.0,36.0,0.3,18.3,78.0,263.81,202.02
2018,9,22,6,45,399.0,45.5,0.3,18.85,113.0,308.43,243.59
2018,9,22,7,0,432.0,55.0,0.3,19.4,148.0,354.8,282.84
2018,9,22,7,15,288.0,82.0,0.35,20.15,151.0,305.94,244.72
2018,9,22,7,30,144.0,109.0,0.4,20.9,154.0,225.52,180.09
2018,9,22,7,45,274.5,119.0,0.45,21.65,224.0,342.76,273.44
2018,9,22,8,0,405.0,129.0,0.5,22.4,294.0,469.87,368.22
2018,9,22,8,15,579.5,113.5,0.55,23.6,382.5,599.03,460.19
2018,9,22,8,30,754.0,98.0,0.6,24.8,471.0,729.0,545.58
2018,9,22,8,45,811.0,92.0,0.7,25.95,527.5,777.04,573.24
2018,9,22,9,0,868.0,86.0,0.8,27.1,584.0,821.26,598.84
2018,9,22,9,15,882.0,88.5,0.9,28.0,625.0,844.63,611.23
2018,9,22,9,30,896.0,91.0,1.0,28.9,666.0,865.11,621.95
2018,9,22,9,45,906.5,92.5,1.1,29.75,701.0,878.43,628.24
2018,9,22,10,0,917.0,94.0,1.2,30.6,736.0,888.5,632.6
2018,9,22,10,15,925.0,96.0,1.3,31.1,764.5,893.64,634.83
2018,9,22,10,30,933.0,98.0,1.4,31.6,793.0,895.32,635.01
2018,9,22,10,45,938.5,98.0,1.5,32.1,813.0,889.3,630.45
2018,9,22,11,0,944.0,98.0,1.6,32.6,833.0,879.84,623.86
2018,9,22,11,15,947.0,99.0,1.7,32.8,845.5,865.95,615.29
2018,9,22,11,30,950.0,100.0,1.8,33.0,858.0,848.71,604.62
2018,9,22,11,45,950.5,100.0,1.85,33.2,861.0,825.28,589.53
2018,9,22,12,0,951.0,100.0,1.9,33.4,864.0,798.79,572.49
2018,9,22,12,15,951.0,99.0,2.0,33.4,859.5,768.03,553.46
2018,9,22,12,30,951.0,98.0,2.1,33.4,855.0,734.49,531.65
2018,9,22,12,45,950.5,96.0,2.2,33.4,842.5,697.05,505.87
2018,9,22,13,0,950.0,94.0,2.3,33.4,830.0,657.16,477.69
2018,9,22,13,15,945.5,92.5,2.4,33.2,809.0,613.19,446.21
2018,9,22,13,30,941.0,91.0,2.5,33.0,788.0,567.42,412.41
2018,9,22,13,45,934.0,89.5,2.6,32.8,759.5,518.85,375.48
2018,9,22,14,0,927.0,88.0,2.7,32.6,731.0,469.09,336.42
2018,9,22,14,15,916.5,87.0,2.8,32.25,695.5,417.48,294.96
2018,9,22,14,30,906.0,86.0,2.9,31.9,660.0,365.43,251.98
2018,9,22,14,45,892.0,83.5,3.0,31.55,618.0,311.02,206.51
2018,9,22,15,0,878.0,81.0,3.1,31.2,576.0,257.02,161.3
2018,9,22,15,15,858.0,78.5,3.1,31.2,529.0,202.69,117.31
2018,9,22,15,30,838.0,76.0,3.1,31.2,482.0,143.29,73.59
2018,9,22,15,45,810.5,72.5,3.15,30.15,431.0,90.97,44.31
2018,9,22,16,0,783.0,69.0,3.2,29.1,380.0,48.34,35.17
2018,9,22,16,15,743.5,64.5,3.05,28.25,326.5,46.68,34.02
2018,9,22,16,30,704.0,60.0,2.9,27.4,273.0,44.99,32.76
2018,9,22,16,45,643.5,54.0,2.75,26.5,220.0,41.89,30.19
2018,9,22,17,0,583.0,48.0,2.6,25.6,167.0,35.36,24.54
2018,9,22,17,15,481.5,40.5,2.35,24.45,119.0,31.07,20.6
2018,9,22,17,30,380.0,33.0,2.1,23.3,71.0,26.73,15.89
2018,9,22,17,45,219.0,20.5,1.8,22.15,39.5,17.17,0.0
2018,9,22,18,0,58.0,8.0,1.5,21.0,8.0,7.63,0.0
2018,9,22,18,15,29.0,4.0,1.4,20.45,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.5,1.1,14.5,6.0,0.0,0.0
2018,9,23,6,0,84.0,11.0,1.1,14.7,12.0,46.93,0.0
2018,9,23,6,15,167.0,23.0,1.2,15.3,37.5,127.64,45.61
2018,9,23,6,30,250.0,35.0,1.3,15.9,63.0,199.64,154.87
2018,9,23,6,45,315.5,48.5,1.35,16.55,103.0,260.98,210.67
2018,9,23,7,0,381.0,62.0,1.4,17.2,143.0,327.47,267.34
2018,9,23,7,15,381.5,79.5,1.4,17.95,179.5,361.82,295.48
2018,9,23,7,30,382.0,97.0,1.4,18.7,216.0,394.73,320.93
2018,9,23,7,45,431.5,108.5,1.35,19.45,265.5,453.4,365.46
2018,9,23,8,0,481.0,120.0,1.3,20.2,315.0,513.67,409.26
2018,9,23,8,15,623.5,106.5,1.3,21.2,392.5,622.54,488.24
2018,9,23,8,30,766.0,93.0,1.3,22.2,470.0,726.47,557.54
2018,9,23,8,45,822.0,87.0,1.3,23.2,526.0,777.28,587.57
2018,9,23,9,0,878.0,81.0,1.3,24.2,582.0,820.64,612.31
2018,9,23,9,15,890.5,83.5,1.4,25.2,622.5,842.86,623.82
2018,9,23,9,30,903.0,86.0,1.5,26.2,663.0,862.12,633.55
2018,9,23,9,45,911.5,88.5,1.6,27.15,697.0,874.88,639.16
2018,9,23,10,0,920.0,91.0,1.7,28.1,731.0,884.33,642.72
2018,9,23,10,15,927.5,92.0,1.8,28.65,759.0,887.9,643.6
2018,9,23,10,30,935.0,93.0,1.9,29.2,787.0,888.04,642.41
2018,9,23,10,45,940.5,93.5,1.95,29.7,807.0,882.5,637.33
2018,9,23,11,0,946.0,94.0,2.0,30.2,827.0,873.51,630.19
2018,9,23,11,15,948.5,95.0,2.1,30.5,839.0,859.17,620.68
2018,9,23,11,30,951.0,96.0,2.2,30.8,851.0,841.49,609.07
2018,9,23,11,45,952.0,96.0,2.3,31.1,854.5,818.41,593.93
2018,9,23,12,0,953.0,96.0,2.4,31.4,858.0,792.23,576.74
2018,9,23,12,15,953.0,95.0,2.5,31.45,853.5,761.4,556.95
2018,9,23,12,30,953.0,94.0,2.6,31.5,849.0,727.78,534.25
2018,9,23,12,45,952.0,92.5,2.7,31.6,836.5,690.41,507.61
2018,9,23,13,0,951.0,91.0,2.8,31.7,824.0,650.61,478.61
2018,9,23,13,15,892.0,111.0,2.9,31.55,784.0,595.69,438.28
2018,9,23,13,30,833.0,131.0,3.0,31.4,744.0,540.66,397.16
2018,9,23,13,45,873.0,111.0,3.1,31.25,731.5,504.61,368.72
2018,9,23,14,0,913.0,91.0,3.2,31.1,719.0,461.32,333.54
2018,9,23,14,15,909.5,86.0,3.3,30.8,685.0,409.56,291.26
2018,9,23,14,30,906.0,81.0,3.4,30.5,651.0,356.78,247.02
2018,9,23,14,45,881.0,81.0,3.45,30.2,605.5,301.61,200.71
2018,9,23,15,0,856.0,81.0,3.5,29.9,560.0,247.95,155.82
2018,9,23,15,15,813.5,82.5,3.5,29.9,507.0,188.17,108.54
2018,9,23,15,30,771.0,84.0,3.5,29.9,454.0,138.62,73.54
2018,9,23,15,45,729.5,80.5,3.65,28.85,400.5,89.47,47.13
2018,9,23,16,0,688.0,77.0,3.8,27.8,347.0,49.46,36.33
2018,9,23,16,15,698.0,66.5,3.7,26.95,307.0,48.45,35.72
2018,9,23,16,30,708.0,56.0,3.6,26.1,267.0,41.79,30.21
2018,9,23,16,45,647.0,51.0,3.5,25.25,214.5,39.43,28.25
2018,9,23,17,0,586.0,46.0,3.4,24.4,162.0,33.9,23.4
2018,9,23,17,15,474.0,38.5,3.15,23.3,114.0,29.51,19.33
2018,9,23,17,30,362.0,31.0,2.9,22.2,66.0,25.06,14.32
2018,9,23,17,45,206.5,18.5,2.7,21.15,36.0,15.4,0.0
2018,9,23,18,0,51.0,6.0,2.5,20.1,6.0,5.72,0.0
2018,9,23,18,15,25.5,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,45,47.0,5.0,0.6,13.95,5.5,0.0,0.0
2018,9,24,6,0,94.0,10.0,0.6,14.1,11.0,50.11,0.0
2018,9,24,6,15,257.0,21.5,0.75,14.8,45.0,167.11,45.92
2018,9,24,6,30,420.0,33.0,0.9,15.5,79.0,286.69,221.09
2018,9,24,6,45,487.5,41.5,1.05,16.2,123.0,351.05,281.34
2018,9,24,7,0,555.0,50.0,1.2,16.9,167.0,419.98,340.14
2018,9,24,7,15,642.5,53.5,1.25,17.8,225.0,495.04,400.4
2018,9,24,7,30,730.0,57.0,1.3,18.7,283.0,579.27,464.36
2018,9,24,7,45,717.5,68.0,1.35,19.55,323.0,605.8,481.53
2018,9,24,8,0,705.0,79.0,1.4,20.4,363.0,632.66,498.55
2018,9,24,8,15,721.5,87.5,1.5,21.55,410.0,671.82,523.61
2018,9,24,8,30,738.0,96.0,1.6,22.7,457.0,709.17,546.6
2018,9,24,8,45,708.5,115.5,1.65,23.85,488.5,720.77,550.71
2018,9,24,9,0,679.0,135.0,1.7,25.0,520.0,727.91,551.95
2018,9,24,9,15,696.5,140.5,1.8,25.9,560.0,754.3,567.47
2018,9,24,9,30,714.0,146.0,1.9,26.8,600.0,778.29,581.04
2018,9,24,9,45,812.5,119.0,1.95,27.7,661.5,828.46,611.65
2018,9,24,10,0,911.0,92.0,2.0,28.6,723.0,874.42,638.66
2018,9,24,10,15,916.0,94.0,2.0,29.05,749.5,876.87,637.65
2018,9,24,10,30,921.0,96.0,2.0,29.5,776.0,875.92,635.01
2018,9,24,10,45,847.5,132.5,2.0,30.0,771.0,847.8,614.72
2018,9,24,11,0,774.0,169.0,2.0,30.5,766.0,813.9,590.98
2018,9,24,11,15,678.0,217.5,2.0,30.7,746.0,769.27,559.12
2018,9,24,11,30,582.0,266.0,2.0,30.9,726.0,721.71,524.42
2018,9,24,11,45,604.5,257.5,1.95,31.15,737.0,713.13,517.98
2018,9,24,12,0,627.0,249.0,1.9,31.4,748.0,700.38,508.36
2018,9,24,12,15,725.5,201.0,1.85,31.45,775.0,700.7,509.33
2018,9,24,12,30,824.0,153.0,1.8,31.5,802.0,693.64,504.75
2018,9,24,12,45,882.0,123.5,1.75,31.6,808.0,670.5,488.08
2018,9,24,13,0,940.0,94.0,1.7,31.7,814.0,642.45,467.5
2018,9,24,13,15,934.5,93.0,1.65,31.65,792.5,598.72,435.1
2018,9,24,13,30,929.0,92.0,1.6,31.6,771.0,553.28,400.77
2018,9,24,13,45,920.5,91.0,1.6,31.6,742.0,504.95,363.6
2018,9,24,14,0,912.0,90.0,1.6,31.6,713.0,455.59,324.58
2018,9,24,14,15,900.5,88.0,1.6,31.4,677.0,403.49,282.76
2018,9,24,14,30,889.0,86.0,1.6,31.2,641.0,351.13,239.66
2018,9,24,14,45,874.0,84.0,1.6,31.0,599.5,297.8,195.28
2018,9,24,15,0,859.0,82.0,1.6,30.8,558.0,245.01,151.48
2018,9,24,15,15,838.0,79.0,1.6,30.8,511.0,184.92,104.03
2018,9,24,15,30,817.0,76.0,1.6,30.8,464.0,132.7,67.15
2018,9,24,15,45,788.0,72.5,1.65,30.1,413.5,81.73,40.89
2018,9,24,16,0,759.0,69.0,1.7,29.4,363.0,48.73,35.46
2018,9,24,16,15,716.0,65.0,1.7,28.45,310.5,47.49,34.69
2018,9,24,16,30,673.0,61.0,1.7,27.5,258.0,42.13,30.32
2018,9,24,16,45,607.0,55.5,1.7,26.6,206.0,39.84,28.42
2018,9,24,17,0,541.0,50.0,1.7,25.7,154.0,37.55,26.33
2018,9,24,17,15,420.5,41.5,1.7,24.45,107.0,32.48,21.66
2018,9,24,17,30,300.0,33.0,1.7,23.2,60.0,27.35,15.61
2018,9,24,17,45,166.5,19.5,1.65,21.95,32.5,18.59,0.0
2018,9,24,18,0,33.0,6.0,1.6,20.7,5.0,0.0,0.0
2018,9,24,18,15,16.5,3.0,1.6,20.15,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.15,16.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,16.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.15,16.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,16.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,25,5,45,36.5,4.0,0.55,15.4,4.5,0.0,0.0
2018,9,25,6,0,73.0,8.0,0.6,15.6,9.0,38.97,0.0
2018,9,25,6,15,229.5,20.5,0.65,16.5,41.5,151.47,23.52
2018,9,25,6,30,386.0,33.0,0.7,17.4,74.0,267.98,203.87
2018,9,25,6,45,463.5,41.5,0.75,18.25,118.0,336.36,266.53
2018,9,25,7,0,541.0,50.0,0.8,19.1,162.0,410.08,327.78
2018,9,25,7,15,523.0,66.5,0.8,19.9,200.0,437.74,350.02
2018,9,25,7,30,505.0,83.0,0.8,20.7,238.0,462.16,368.1
2018,9,25,7,45,642.5,75.5,0.8,21.45,309.0,564.06,444.11
2018,9,25,8,0,780.0,68.0,0.8,22.2,380.0,668.34,515.62
2018,9,25,8,15,813.0,70.0,0.8,23.35,431.5,713.99,542.26
2018,9,25,8,30,846.0,72.0,0.8,24.5,483.0,752.27,563.64
2018,9,25,8,45,864.5,74.5,0.8,25.65,529.0,784.29,580.31
2018,9,25,9,0,883.0,77.0,0.8,26.8,575.0,813.96,595.12
2018,9,25,9,15,897.0,78.5,0.7,27.5,615.5,836.13,604.27
2018,9,25,9,30,911.0,80.0,0.6,28.2,656.0,855.4,611.4
2018,9,25,9,45,921.5,81.5,0.55,28.95,690.5,868.63,615.42
2018,9,25,10,0,932.0,83.0,0.5,29.7,725.0,878.56,617.5
2018,9,25,10,15,939.0,84.0,0.5,30.1,752.5,881.61,617.27
2018,9,25,10,30,946.0,85.0,0.5,30.5,780.0,881.19,615.15
2018,9,25,10,45,950.5,86.0,0.5,30.85,799.5,875.2,609.93
2018,9,25,11,0,955.0,87.0,0.5,31.2,819.0,865.72,602.79
2018,9,25,11,15,958.0,87.5,0.5,31.45,831.0,851.06,592.9
2018,9,25,11,30,961.0,88.0,0.5,31.7,843.0,833.03,581.09
2018,9,25,11,45,961.5,88.5,0.5,31.95,846.5,809.82,566.2
2018,9,25,12,0,962.0,89.0,0.5,32.2,850.0,783.49,549.45
2018,9,25,12,15,960.0,88.5,0.5,32.3,844.0,751.46,529.46
2018,9,25,12,30,958.0,88.0,0.5,32.4,838.0,716.73,506.59
2018,9,25,12,45,954.0,88.0,0.5,32.55,824.5,678.69,480.49
2018,9,25,13,0,950.0,88.0,0.5,32.7,811.0,638.39,452.32
2018,9,25,13,15,944.5,87.0,0.6,32.7,789.5,594.3,422.22
2018,9,25,13,30,939.0,86.0,0.7,32.7,768.0,548.49,389.73
2018,9,25,13,45,931.5,85.0,0.8,32.65,739.5,500.24,354.28
2018,9,25,14,0,924.0,84.0,0.9,32.6,711.0,450.85,316.56
2018,9,25,14,15,913.0,82.5,1.0,32.5,675.5,398.86,275.68
2018,9,25,14,30,902.0,81.0,1.1,32.4,640.0,346.52,233.25
2018,9,25,14,45,887.5,78.5,1.2,32.25,598.0,292.36,188.79
2018,9,25,15,0,873.0,76.0,1.3,32.1,556.0,238.69,144.8
2018,9,25,15,15,853.0,73.5,1.3,32.1,509.0,184.92,102.69
2018,9,25,15,30,833.0,71.0,1.3,32.1,462.0,126.04,61.59
2018,9,25,15,45,805.0,68.0,1.45,31.45,411.5,74.78,36.65
2018,9,25,16,0,777.0,65.0,1.6,30.8,361.0,45.83,32.84
2018,9,25,16,15,736.0,61.0,1.5,29.85,308.5,44.45,31.93
2018,9,25,16,30,695.0,57.0,1.4,28.9,256.0,43.08,30.93
2018,9,25,16,45,632.0,50.5,1.35,27.95,203.5,39.43,27.88
2018,9,25,17,0,569.0,44.0,1.3,27.0,151.0,32.62,21.98
2018,9,25,17,15,460.5,36.5,1.25,25.8,105.0,28.18,17.87
2018,9,25,17,30,352.0,29.0,1.2,24.6,59.0,23.7,12.15
2018,9,25,17,45,200.0,17.5,1.2,23.35,32.0,16.68,0.0
2018,9,25,18,0,48.0,6.0,1.2,22.1,5.0,0.0,0.0
2018,9,25,18,15,24.0,3.0,1.15,21.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,16.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,16.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,26,5,45,16.0,3.0,0.35,16.65,3.0,0.0,0.0
2018,9,26,6,0,32.0,6.0,0.4,16.8,6.0,19.39,0.0
2018,9,26,6,15,72.0,19.5,0.45,17.55,25.5,66.9,0.0
2018,9,26,6,30,112.0,33.0,0.5,18.3,45.0,113.12,83.75
2018,9,26,6,45,187.0,44.5,0.55,19.05,77.5,181.98,143.9
2018,9,26,7,0,262.0,56.0,0.6,19.8,110.0,245.67,197.56
2018,9,26,7,15,314.5,73.5,0.6,20.55,156.0,308.64,248.39
2018,9,26,7,30,367.0,91.0,0.6,21.3,202.0,373.96,298.93
2018,9,26,7,45,341.0,115.0,0.6,22.05,233.0,394.47,312.48
2018,9,26,8,0,315.0,139.0,0.6,22.8,264.0,398.58,313.6
2018,9,26,8,15,453.5,134.5,0.65,23.9,340.0,515.6,399.86
2018,9,26,8,30,592.0,130.0,0.7,25.0,416.0,630.87,479.82
2018,9,26,8,45,729.5,105.0,0.75,26.05,491.0,720.07,537.4
2018,9,26,9,0,867.0,80.0,0.8,27.1,566.0,801.53,587.27
2018,9,26,9,15,879.0,83.0,0.85,28.2,606.0,823.44,597.14
2018,9,26,9,30,891.0,86.0,0.9,29.3,646.0,842.41,605.79
2018,9,26,9,45,886.5,93.0,1.0,30.35,675.5,849.0,607.44
2018,9,26,10,0,882.0,100.0,1.1,31.4,705.0,852.09,607.07
2018,9,26,10,15,901.5,97.0,1.1,32.05,736.0,860.94,610.07
2018,9,26,10,30,921.0,94.0,1.1,32.7,767.0,866.46,611.0
2018,9,26,10,45,926.5,94.5,1.05,33.35,786.5,860.74,604.37
2018,9,26,11,0,932.0,95.0,1.0,34.0,806.0,851.62,595.9
2018,9,26,11,15,911.5,106.5,1.0,34.35,810.5,829.82,581.15
2018,9,26,11,30,891.0,118.0,1.0,34.7,815.0,805.16,564.85
2018,9,26,11,45,869.5,128.5,1.0,35.0,811.0,779.05,547.82
2018,9,26,12,0,848.0,139.0,1.0,35.3,807.0,747.74,527.07
2018,9,26,12,15,858.0,134.0,0.9,35.4,806.0,721.5,508.35
2018,9,26,12,30,868.0,129.0,0.8,35.5,805.0,692.24,487.36
2018,9,26,12,45,818.0,148.0,0.75,35.6,776.5,645.21,454.36
2018,9,26,13,0,768.0,167.0,0.7,35.7,748.0,597.39,420.66
2018,9,26,13,15,708.0,184.0,0.6,35.6,708.5,545.06,383.44
2018,9,26,13,30,648.0,201.0,0.5,35.5,669.0,495.77,347.88
2018,9,26,13,45,563.5,223.0,0.4,35.45,618.5,443.2,309.81
2018,9,26,14,0,479.0,245.0,0.3,35.4,568.0,396.49,275.82
2018,9,26,14,15,403.5,251.5,0.4,35.1,514.0,347.15,241.53
2018,9,26,14,30,328.0,258.0,0.5,34.8,460.0,308.87,214.98
2018,9,26,14,45,268.0,248.0,0.55,34.55,405.5,264.64,183.95
2018,9,26,15,0,208.0,238.0,0.6,34.3,351.0,232.63,162.31
2018,9,26,15,15,170.0,218.5,0.6,34.3,305.5,197.35,137.91
2018,9,26,15,30,132.0,199.0,0.6,34.3,260.0,166.32,117.45
2018,9,26,15,45,301.0,153.0,1.0,33.3,272.0,121.71,84.0
2018,9,26,16,0,470.0,107.0,1.4,32.3,284.0,73.52,55.45
2018,9,26,16,15,462.0,93.5,1.5,31.2,246.0,65.82,49.51
2018,9,26,16,30,454.0,80.0,1.6,30.1,208.0,57.68,42.97
2018,9,26,16,45,431.0,67.0,1.7,29.0,168.0,50.04,36.63
2018,9,26,17,0,408.0,54.0,1.8,27.9,128.0,41.58,29.35
2018,9,26,17,15,302.0,41.5,1.75,26.7,86.5,31.98,20.83
2018,9,26,17,30,196.0,29.0,1.7,25.5,45.0,22.82,10.7
2018,9,26,17,45,104.5,15.5,1.65,24.25,23.5,14.77,0.0
2018,9,26,18,0,13.0,2.0,1.6,23.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,22.45,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,18.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.45,18.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.45,18.6,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,18.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,18.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,27,5,45,24.0,3.5,0.85,18.35,3.5,0.0,0.0
2018,9,27,6,0,48.0,7.0,0.9,18.3,7.0,27.06,0.0
2018,9,27,6,15,128.0,20.0,1.05,18.65,30.5,100.54,0.0
2018,9,27,6,30,208.0,33.0,1.2,19.0,54.0,174.13,129.88
2018,9,27,6,45,161.0,46.0,1.35,19.35,68.0,157.54,124.2
2018,9,27,7,0,114.0,59.0,1.5,19.7,82.0,149.25,119.29
2018,9,27,7,15,73.5,78.5,1.5,20.1,95.0,139.79,111.72
2018,9,27,7,30,33.0,98.0,1.5,20.5,108.0,126.68,100.2
2018,9,27,7,45,62.5,111.0,1.5,20.95,134.0,160.37,128.17
2018,9,27,8,0,92.0,124.0,1.5,21.4,160.0,206.28,165.22
2018,9,27,8,15,48.0,137.0,1.4,22.0,156.0,177.6,140.12
2018,9,27,8,30,4.0,150.0,1.3,22.6,152.0,148.94,115.17
2018,9,27,8,45,137.5,155.0,1.25,23.25,231.5,276.69,218.64
2018,9,27,9,0,271.0,160.0,1.2,23.9,311.0,400.79,313.84
2018,9,27,9,15,523.0,138.0,1.15,24.6,455.5,602.15,461.65
2018,9,27,9,30,775.0,116.0,1.1,25.3,600.0,783.45,582.12
2018,9,27,9,45,781.5,120.5,1.1,26.0,631.0,795.1,584.92
2018,9,27,10,0,788.0,125.0,1.1,26.7,662.0,803.74,587.79
2018,9,27,10,15,702.0,155.5,1.1,27.1,648.0,763.62,559.41
2018,9,27,10,30,616.0,186.0,1.1,27.5,634.0,717.22,526.38
2018,9,27,10,45,681.0,171.0,1.15,27.9,678.0,744.65,545.21
2018,9,27,11,0,746.0,156.0,1.2,28.3,722.0,768.17,559.68
2018,9,27,11,15,653.0,200.0,1.2,28.4,701.0,723.53,527.53
2018,9,27,11,30,560.0,244.0,1.2,28.5,680.0,675.6,493.03
2018,9,27,11,45,514.5,271.0,1.25,28.65,672.5,650.01,474.58
2018,9,27,12,0,469.0,298.0,1.3,28.8,665.0,623.94,455.52
2018,9,27,12,15,537.0,263.5,1.3,28.8,681.5,619.04,453.11
2018,9,27,12,30,605.0,229.0,1.3,28.8,698.0,609.84,447.18
2018,9,27,12,45,754.5,164.0,1.35,28.8,738.5,615.99,452.64
2018,9,27,13,0,904.0,99.0,1.4,28.8,779.0,613.08,450.58
2018,9,27,13,15,757.5,151.0,1.4,28.85,710.0,541.03,397.12
2018,9,27,13,30,611.0,203.0,1.4,28.9,641.0,476.23,348.98
2018,9,27,13,45,466.0,244.5,1.45,28.9,571.0,415.04,303.77
2018,9,27,14,0,321.0,286.0,1.5,28.9,501.0,368.23,269.38
2018,9,27,14,15,350.0,263.5,1.55,28.85,486.5,340.07,247.09
2018,9,27,14,30,379.0,241.0,1.6,28.8,472.0,309.01,221.72
2018,9,27,14,45,322.5,234.5,1.65,28.7,421.5,266.21,189.64
2018,9,27,15,0,266.0,228.0,1.7,28.6,371.0,228.88,162.44
2018,9,27,15,15,293.5,198.5,1.7,28.6,343.5,192.39,133.36
2018,9,27,15,30,321.0,169.0,1.7,28.6,316.0,153.41,104.27
2018,9,27,15,45,304.5,151.5,1.85,27.9,278.5,118.95,84.78
2018,9,27,16,0,288.0,134.0,2.0,27.2,241.0,98.97,78.06
2018,9,27,16,15,195.0,119.5,2.0,26.35,187.0,89.46,70.53
2018,9,27,16,30,102.0,105.0,2.0,25.5,133.0,83.71,65.93
2018,9,27,16,45,66.0,83.0,2.0,24.65,99.5,70.24,54.49
2018,9,27,17,0,30.0,61.0,2.0,23.8,66.0,52.65,39.23
2018,9,27,17,15,26.0,41.5,2.0,22.95,45.0,36.54,24.9
2018,9,27,17,30,22.0,22.0,2.0,22.1,24.0,20.07,8.01
2018,9,27,17,45,18.0,11.5,2.05,21.2,12.5,10.96,0.0
2018,9,27,18,0,14.0,1.0,2.1,20.3,1.0,0.0,0.0
2018,9,27,18,15,7.0,0.5,2.05,19.85,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,14.1,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,14.2,1.0,0.95,0.0
2018,9,28,6,15,0.0,5.0,1.3,14.55,5.0,4.62,0.0
2018,9,28,6,30,0.0,9.0,1.3,14.9,9.0,8.33,0.93
2018,9,28,6,45,9.0,9.0,1.3,15.2,11.0,14.55,6.69
2018,9,28,7,0,18.0,9.0,1.3,15.5,13.0,22.62,13.97
2018,9,28,7,15,9.0,15.0,1.25,15.95,17.0,19.72,11.44
2018,9,28,7,30,0.0,21.0,1.2,16.4,21.0,19.47,10.99
2018,9,28,7,45,0.0,45.5,1.1,16.9,45.5,42.27,30.29
2018,9,28,8,0,0.0,70.0,1.0,17.4,70.0,65.13,49.3
2018,9,28,8,15,0.0,66.0,1.0,18.1,66.0,61.4,45.86
2018,9,28,8,30,0.0,62.0,1.0,18.8,62.0,57.67,42.5
2018,9,28,8,45,0.0,80.0,1.0,19.5,80.0,74.5,56.05
2018,9,28,9,0,0.0,98.0,1.0,20.2,98.0,91.65,69.62
2018,9,28,9,15,1.5,101.0,1.1,20.95,102.0,95.68,72.49
2018,9,28,9,30,3.0,104.0,1.2,21.7,106.0,99.74,75.4
2018,9,28,9,45,6.5,139.5,1.3,22.5,144.0,136.95,104.59
2018,9,28,10,0,10.0,175.0,1.4,23.3,182.0,174.24,133.2
2018,9,28,10,15,12.5,208.5,1.5,23.95,217.5,208.63,159.1
2018,9,28,10,30,15.0,242.0,1.6,24.6,253.0,242.75,184.4
2018,9,28,10,45,17.5,254.0,1.7,25.25,267.0,255.43,193.28
2018,9,28,11,0,20.0,266.0,1.8,25.9,281.0,267.86,202.01
2018,9,28,11,15,77.0,282.0,1.95,26.4,341.5,331.75,250.71
2018,9,28,11,30,134.0,298.0,2.1,26.9,402.0,392.15,295.57
2018,9,28,11,45,356.0,247.5,2.25,27.4,524.5,508.96,384.06
2018,9,28,12,0,578.0,197.0,2.4,27.9,647.0,605.37,454.64
2018,9,28,12,15,686.0,170.0,2.5,28.2,701.0,631.28,472.62
2018,9,28,12,30,794.0,143.0,2.6,28.5,755.0,649.7,485.14
2018,9,28,12,45,853.0,119.0,2.7,28.75,766.0,632.4,471.91
2018,9,28,13,0,912.0,95.0,2.8,29.0,777.0,609.71,454.33
2018,9,28,13,15,907.0,94.0,2.9,29.0,756.5,567.28,421.89
2018,9,28,13,30,902.0,93.0,3.0,29.0,736.0,523.17,387.37
2018,9,28,13,45,895.0,91.0,3.1,29.0,707.5,475.83,349.48
2018,9,28,14,0,888.0,89.0,3.2,29.0,679.0,427.42,309.66
2018,9,28,14,15,878.0,86.5,3.35,28.7,644.0,376.69,267.46
2018,9,28,14,30,868.0,84.0,3.5,28.4,609.0,325.6,224.0
2018,9,28,14,45,853.5,81.5,3.6,28.1,568.0,273.28,179.31
2018,9,28,15,0,839.0,79.0,3.7,27.8,527.0,215.39,131.0
2018,9,28,15,15,817.0,76.5,3.7,27.8,481.0,163.14,89.87
2018,9,28,15,30,795.0,74.0,3.7,27.8,435.0,112.79,56.39
2018,9,28,15,45,766.5,70.0,3.85,26.5,385.5,63.23,35.48
2018,9,28,16,0,738.0,66.0,4.0,25.2,336.0,47.18,34.87
2018,9,28,16,15,683.5,62.0,3.9,24.25,282.5,45.84,33.95
2018,9,28,16,30,629.0,58.0,3.8,23.3,229.0,40.59,29.54
2018,9,28,16,45,553.0,51.5,3.75,22.3,178.0,37.37,26.75
2018,9,28,17,0,477.0,45.0,3.7,21.3,127.0,34.09,23.7
2018,9,28,17,15,365.5,35.5,3.55,20.35,85.5,27.95,17.85
2018,9,28,17,30,254.0,26.0,3.4,19.4,44.0,21.57,7.75
2018,9,28,17,45,136.5,14.5,3.25,18.45,23.0,13.82,0.0
2018,9,28,18,0,19.0,3.0,3.1,17.5,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.05,17.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
