Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.4,8.55,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.4,8.8,2.0,0.0,0.0
2018,11,8,6,45,101.5,14.5,1.35,9.0,20.5,55.59,0.0
2018,11,8,7,0,189.0,27.0,1.3,9.2,39.0,137.15,66.51
2018,11,8,7,15,323.5,39.5,1.45,10.2,81.5,226.57,178.32
2018,11,8,7,30,458.0,52.0,1.6,11.2,124.0,318.88,259.54
2018,11,8,7,45,533.5,59.5,1.8,12.2,170.0,381.08,313.3
2018,11,8,8,0,609.0,67.0,2.0,13.2,216.0,445.14,366.55
2018,11,8,8,15,669.0,72.0,2.2,14.0,265.0,498.69,409.86
2018,11,8,8,30,729.0,77.0,2.4,14.8,314.0,552.36,451.77
2018,11,8,8,45,765.5,80.0,2.55,15.6,358.0,588.6,478.81
2018,11,8,9,0,802.0,83.0,2.7,16.4,402.0,620.33,501.79
2018,11,8,9,15,836.0,83.5,2.75,17.1,443.0,649.01,521.63
2018,11,8,9,30,870.0,84.0,2.8,17.8,484.0,675.17,539.12
2018,11,8,9,45,900.5,81.0,2.9,18.5,519.5,692.28,549.9
2018,11,8,10,0,931.0,78.0,3.0,19.2,555.0,702.67,555.69
2018,11,8,10,15,940.0,79.5,3.0,19.65,580.0,704.69,554.97
2018,11,8,10,30,949.0,81.0,3.0,20.1,605.0,703.35,551.76
2018,11,8,10,45,954.0,82.0,3.05,20.6,622.0,695.52,543.88
2018,11,8,11,0,959.0,83.0,3.1,21.1,639.0,684.34,533.5
2018,11,8,11,15,961.0,84.0,3.1,21.4,648.5,668.02,519.44
2018,11,8,11,30,963.0,85.0,3.1,21.7,658.0,648.51,502.87
2018,11,8,11,45,962.0,85.5,3.15,22.0,658.5,623.69,482.36
2018,11,8,12,0,961.0,86.0,3.2,22.3,659.0,596.0,459.36
2018,11,8,12,15,959.5,85.0,3.2,22.45,652.0,563.86,432.75
2018,11,8,12,30,958.0,84.0,3.2,22.6,645.0,529.16,403.65
2018,11,8,12,45,953.5,83.0,3.25,22.7,630.0,490.76,371.27
2018,11,8,13,0,949.0,82.0,3.3,22.8,615.0,450.31,336.54
2018,11,8,13,15,939.0,81.5,3.3,22.8,591.5,406.52,298.54
2018,11,8,13,30,929.0,81.0,3.3,22.8,568.0,361.48,258.86
2018,11,8,13,45,915.0,79.5,3.3,22.8,537.5,313.5,216.54
2018,11,8,14,0,901.0,78.0,3.3,22.8,507.0,260.92,170.72
2018,11,8,14,15,880.5,76.5,3.25,22.6,470.0,210.98,128.47
2018,11,8,14,30,860.0,75.0,3.2,22.4,433.0,161.84,89.93
2018,11,8,14,45,830.0,72.5,3.2,22.2,390.0,112.26,57.71
2018,11,8,15,0,800.0,70.0,3.2,22.0,347.0,65.02,38.84
2018,11,8,15,15,760.0,65.5,3.2,22.0,300.5,49.67,37.6
2018,11,8,15,30,720.0,61.0,3.2,22.0,254.0,47.7,35.88
2018,11,8,15,45,652.0,55.5,2.45,20.55,205.5,40.77,29.95
2018,11,8,16,0,584.0,50.0,1.7,19.1,157.0,38.18,27.61
2018,11,8,16,15,472.0,42.0,1.6,18.0,112.0,33.27,22.95
2018,11,8,16,30,360.0,34.0,1.5,16.9,67.0,28.35,17.02
2018,11,8,16,45,205.0,20.5,1.4,15.8,37.0,17.46,0.0
2018,11,8,17,0,50.0,7.0,1.3,14.7,7.0,6.67,0.0
2018,11,8,17,15,25.0,3.5,1.3,14.35,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,6,45,125.0,12.5,1.25,9.05,20.5,62.94,0.0
2018,11,9,7,0,250.0,25.0,1.2,9.4,41.0,157.73,64.1
2018,11,9,7,15,396.5,35.5,1.3,10.55,85.0,256.52,200.11
2018,11,9,7,30,543.0,46.0,1.4,11.7,129.0,354.21,286.06
2018,11,9,7,45,604.5,53.0,1.45,12.85,174.5,409.82,333.94
2018,11,9,8,0,666.0,60.0,1.5,14.0,220.0,466.71,380.49
2018,11,9,8,15,722.5,64.0,1.45,14.8,269.0,513.94,417.57
2018,11,9,8,30,779.0,68.0,1.4,15.6,318.0,565.72,456.21
2018,11,9,8,45,809.0,71.0,1.35,16.35,361.0,599.15,479.52
2018,11,9,9,0,839.0,74.0,1.3,17.1,404.0,630.56,500.5
2018,11,9,9,15,857.0,77.5,1.15,18.0,442.0,652.51,512.6
2018,11,9,9,30,875.0,81.0,1.0,18.9,480.0,671.69,522.06
2018,11,9,9,45,886.0,84.0,0.85,19.8,511.5,682.75,525.24
2018,11,9,10,0,897.0,87.0,0.7,20.7,543.0,690.65,525.9
2018,11,9,10,15,908.5,88.5,0.85,21.35,568.5,693.96,527.57
2018,11,9,10,30,920.0,90.0,1.0,22.0,594.0,693.93,526.74
2018,11,9,10,45,927.5,90.5,1.1,22.6,611.5,684.33,518.75
2018,11,9,11,0,935.0,91.0,1.2,23.2,629.0,674.42,510.34
2018,11,9,11,15,939.0,91.0,1.35,23.5,638.5,658.6,498.56
2018,11,9,11,30,943.0,91.0,1.5,23.8,648.0,639.61,484.17
2018,11,9,11,45,944.0,91.0,1.65,24.1,649.5,615.83,465.93
2018,11,9,12,0,945.0,91.0,1.8,24.4,651.0,589.16,445.06
2018,11,9,12,15,941.0,91.0,1.85,24.45,643.5,557.19,419.72
2018,11,9,12,30,937.0,91.0,1.9,24.5,636.0,522.85,392.01
2018,11,9,12,45,929.0,91.5,1.95,24.6,620.5,485.05,360.96
2018,11,9,13,0,921.0,92.0,2.0,24.7,605.0,443.26,326.19
2018,11,9,13,15,911.5,90.5,2.0,24.6,582.0,399.3,289.09
2018,11,9,13,30,902.0,89.0,2.0,24.5,559.0,354.2,250.33
2018,11,9,13,45,887.5,87.5,2.0,24.45,528.5,306.87,209.43
2018,11,9,14,0,873.0,86.0,2.0,24.4,498.0,259.32,168.42
2018,11,9,14,15,852.0,83.5,1.95,24.15,461.0,209.83,127.38
2018,11,9,14,30,831.0,81.0,1.9,23.9,424.0,161.27,90.08
2018,11,9,14,45,800.5,78.0,1.9,23.65,381.5,112.84,59.37
2018,11,9,15,0,770.0,75.0,1.9,23.4,339.0,66.88,41.9
2018,11,9,15,15,728.5,70.0,1.9,23.4,293.0,48.79,36.62
2018,11,9,15,30,687.0,65.0,1.9,23.4,247.0,46.8,34.89
2018,11,9,15,45,618.5,59.0,1.45,21.55,199.5,43.92,32.53
2018,11,9,16,0,550.0,53.0,1.0,19.7,152.0,41.07,30.02
2018,11,9,16,15,437.5,44.0,1.0,18.8,108.0,35.36,24.6
2018,11,9,16,30,325.0,35.0,1.0,17.9,64.0,29.59,17.59
2018,11,9,16,45,183.0,20.5,1.05,17.0,35.0,19.54,0.0
2018,11,9,17,0,41.0,6.0,1.1,16.1,6.0,5.72,0.0
2018,11,9,17,15,20.5,3.0,1.1,15.85,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,6,45,63.5,11.5,0.65,10.9,15.0,36.67,0.0
2018,11,10,7,0,127.0,23.0,0.6,10.9,30.0,100.92,28.35
2018,11,10,7,15,243.0,38.0,0.6,11.45,68.5,186.25,143.1
2018,11,10,7,30,359.0,53.0,0.6,12.0,107.0,267.29,214.79
2018,11,10,7,45,427.0,64.0,0.55,12.55,149.5,324.48,263.51
2018,11,10,8,0,495.0,75.0,0.5,13.1,192.0,385.11,312.88
2018,11,10,8,15,537.5,83.5,0.5,13.7,234.0,429.76,348.0
2018,11,10,8,30,580.0,92.0,0.5,14.3,276.0,474.05,381.5
2018,11,10,8,45,621.5,98.5,0.45,14.95,319.5,514.88,410.64
2018,11,10,9,0,663.0,105.0,0.4,15.6,363.0,554.52,437.8
2018,11,10,9,15,698.5,109.0,0.55,16.5,404.0,586.02,460.02
2018,11,10,9,30,734.0,113.0,0.7,17.4,445.0,615.45,480.37
2018,11,10,9,45,749.5,116.5,0.85,18.3,475.5,628.95,488.83
2018,11,10,10,0,765.0,120.0,1.0,19.2,506.0,639.69,495.25
2018,11,10,10,15,777.5,123.0,1.05,19.6,531.0,645.08,497.67
2018,11,10,10,30,790.0,126.0,1.1,20.0,556.0,647.49,497.94
2018,11,10,10,45,798.0,127.5,1.15,20.4,573.0,642.45,492.88
2018,11,10,11,0,806.0,129.0,1.2,20.8,590.0,634.43,485.66
2018,11,10,11,15,811.0,129.5,1.2,21.05,599.5,620.61,474.08
2018,11,10,11,30,816.0,130.0,1.2,21.3,609.0,603.93,460.34
2018,11,10,11,45,817.0,130.0,1.25,21.55,610.5,581.75,442.8
2018,11,10,12,0,818.0,130.0,1.3,21.8,612.0,557.02,423.08
2018,11,10,12,15,800.5,134.5,1.4,21.9,601.5,525.04,398.13
2018,11,10,12,30,783.0,139.0,1.5,22.0,591.0,491.78,371.67
2018,11,10,12,45,756.5,144.0,1.55,22.05,572.0,454.17,341.33
2018,11,10,13,0,730.0,149.0,1.6,22.1,553.0,416.51,310.41
2018,11,10,13,15,716.5,146.0,1.7,22.05,530.0,376.48,277.23
2018,11,10,13,30,703.0,143.0,1.8,22.0,507.0,336.15,243.14
2018,11,10,13,45,683.5,139.5,1.85,21.9,477.0,293.75,207.19
2018,11,10,14,0,664.0,136.0,1.9,21.8,447.0,252.05,171.92
2018,11,10,14,15,637.0,130.5,1.9,21.45,411.0,208.35,136.45
2018,11,10,14,30,610.0,125.0,1.9,21.1,375.0,166.61,104.87
2018,11,10,14,45,575.5,118.0,1.9,20.75,335.0,123.76,77.17
2018,11,10,15,0,541.0,111.0,1.9,20.4,295.0,85.04,60.69
2018,11,10,15,15,496.0,101.5,1.9,20.4,252.5,73.01,58.11
2018,11,10,15,30,451.0,92.0,1.9,20.4,210.0,67.51,53.3
2018,11,10,15,45,389.0,78.5,1.45,18.5,166.5,58.66,45.8
2018,11,10,16,0,327.0,65.0,1.0,16.6,123.0,49.51,37.73
2018,11,10,16,15,244.5,48.5,1.0,15.85,84.5,37.55,26.74
2018,11,10,16,30,162.0,32.0,1.0,15.1,46.0,25.15,13.99
2018,11,10,16,45,89.5,17.5,1.05,14.3,24.5,16.68,0.0
2018,11,10,17,0,17.0,3.0,1.1,13.5,3.0,2.86,0.0
2018,11,10,17,15,8.5,1.5,1.1,13.2,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,6,45,48.5,11.0,1.25,8.7,13.5,29.97,0.0
2018,11,11,7,0,97.0,22.0,1.2,8.8,27.0,85.18,11.71
2018,11,11,7,15,216.5,38.0,1.15,9.6,65.0,173.43,133.25
2018,11,11,7,30,336.0,54.0,1.1,10.4,103.0,256.09,207.52
2018,11,11,7,45,414.5,64.5,1.05,11.2,146.5,316.58,259.74
2018,11,11,8,0,493.0,75.0,1.0,12.0,190.0,381.92,313.73
2018,11,11,8,15,545.5,83.5,1.15,12.85,235.0,432.18,354.43
2018,11,11,8,30,598.0,92.0,1.3,13.7,280.0,482.46,393.8
2018,11,11,8,45,647.0,97.0,1.45,14.55,325.5,526.43,427.16
2018,11,11,9,0,696.0,102.0,1.6,15.4,371.0,569.31,458.78
2018,11,11,9,15,718.5,107.5,1.6,16.15,408.0,594.4,475.45
2018,11,11,9,30,741.0,113.0,1.6,16.9,445.0,617.14,490.03
2018,11,11,9,45,755.5,117.5,1.6,17.65,476.0,631.06,497.79
2018,11,11,10,0,770.0,122.0,1.6,18.4,507.0,642.19,503.38
2018,11,11,10,15,784.0,124.0,1.6,18.9,532.0,647.42,505.11
2018,11,11,10,30,798.0,126.0,1.6,19.4,557.0,649.65,504.63
2018,11,11,10,45,808.5,127.0,1.55,19.9,575.0,645.57,499.2
2018,11,11,11,0,819.0,128.0,1.5,20.4,593.0,638.42,491.53
2018,11,11,11,15,823.5,128.5,1.45,20.75,602.5,624.12,478.94
2018,11,11,11,30,828.0,129.0,1.4,21.1,612.0,606.95,464.19
2018,11,11,11,45,829.0,129.0,1.4,21.45,613.5,584.54,445.83
2018,11,11,12,0,830.0,129.0,1.4,21.8,615.0,559.56,425.33
2018,11,11,12,15,832.0,126.5,1.35,22.0,609.0,530.2,401.27
2018,11,11,12,30,834.0,124.0,1.3,22.2,603.0,500.16,376.21
2018,11,11,12,45,821.5,122.5,1.3,22.35,584.5,459.32,343.11
2018,11,11,13,0,809.0,121.0,1.3,22.5,566.0,419.09,309.79
2018,11,11,13,15,779.5,122.5,1.2,22.5,537.5,374.88,272.96
2018,11,11,13,30,750.0,124.0,1.1,22.5,509.0,331.4,236.34
2018,11,11,13,45,751.5,117.5,1.05,22.5,485.0,289.94,200.31
2018,11,11,14,0,753.0,111.0,1.0,22.5,461.0,247.18,163.27
2018,11,11,14,15,730.0,103.5,0.9,22.3,422.0,198.46,123.6
2018,11,11,14,30,707.0,96.0,0.8,22.1,383.0,151.14,87.76
2018,11,11,14,45,688.5,92.0,0.75,21.9,348.5,108.61,61.08
2018,11,11,15,0,670.0,88.0,0.7,21.7,314.0,67.43,52.87
2018,11,11,15,15,626.5,82.0,0.7,21.7,270.5,58.92,45.65
2018,11,11,15,30,583.0,76.0,0.7,21.7,227.0,56.54,43.56
2018,11,11,15,45,519.0,66.5,0.55,20.25,181.5,50.92,38.76
2018,11,11,16,0,455.0,57.0,0.4,18.8,136.0,45.15,33.61
2018,11,11,16,15,357.0,44.5,0.4,18.2,95.0,36.18,25.27
2018,11,11,16,30,259.0,32.0,0.4,17.6,54.0,26.83,14.72
2018,11,11,16,45,145.0,18.5,0.45,17.05,29.5,17.63,0.0
2018,11,11,17,0,31.0,5.0,0.5,16.5,5.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,0.5,16.25,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,6,45,64.5,10.5,1.6,7.95,14.0,35.72,0.0
2018,11,12,7,0,129.0,21.0,1.6,8.2,28.0,96.45,0.0
2018,11,12,7,15,243.0,36.0,1.75,9.4,65.0,182.45,139.17
2018,11,12,7,30,357.0,51.0,1.9,10.6,102.0,261.48,212.09
2018,11,12,7,45,433.0,61.0,2.05,11.75,145.0,321.11,264.33
2018,11,12,8,0,509.0,71.0,2.2,12.9,188.0,384.7,317.83
2018,11,12,8,15,562.5,79.0,2.25,13.8,233.0,435.03,358.87
2018,11,12,8,30,616.0,87.0,2.3,14.7,278.0,485.43,398.41
2018,11,12,8,45,663.0,91.5,2.4,15.55,322.5,527.65,430.53
2018,11,12,9,0,710.0,96.0,2.5,16.4,367.0,568.73,460.82
2018,11,12,9,15,741.0,98.5,2.6,17.35,405.5,595.92,479.58
2018,11,12,9,30,772.0,101.0,2.7,18.3,444.0,620.88,496.25
2018,11,12,9,45,797.5,101.5,2.75,19.25,477.0,637.56,506.2
2018,11,12,10,0,823.0,102.0,2.8,20.2,510.0,649.51,512.5
2018,11,12,10,15,836.5,103.5,2.75,20.95,535.5,654.25,513.18
2018,11,12,10,30,850.0,105.0,2.7,21.7,561.0,655.85,511.49
2018,11,12,10,45,860.0,105.5,2.7,22.4,579.0,651.02,505.37
2018,11,12,11,0,870.0,106.0,2.7,23.1,597.0,642.99,496.87
2018,11,12,11,15,875.5,106.0,2.5,23.45,606.5,628.59,483.49
2018,11,12,11,30,881.0,106.0,2.3,23.8,616.0,611.14,467.77
2018,11,12,11,45,883.0,105.5,2.15,24.1,617.5,588.29,448.25
2018,11,12,12,0,885.0,105.0,2.0,24.4,619.0,562.67,426.48
2018,11,12,12,15,885.0,103.5,1.85,24.5,613.0,532.45,401.36
2018,11,12,12,30,885.0,102.0,1.7,24.6,607.0,499.81,374.01
2018,11,12,12,45,882.0,100.0,1.55,24.7,592.5,463.16,343.19
2018,11,12,13,0,879.0,98.0,1.4,24.8,578.0,424.59,310.34
2018,11,12,13,15,870.0,96.5,1.3,24.75,556.0,382.71,274.79
2018,11,12,13,30,861.0,95.0,1.2,24.7,534.0,339.73,237.83
2018,11,12,13,45,847.5,92.5,1.05,24.6,504.5,293.86,198.41
2018,11,12,14,0,834.0,90.0,0.9,24.5,475.0,247.77,159.09
2018,11,12,14,15,814.0,86.5,0.85,24.25,439.0,199.77,120.09
2018,11,12,14,30,794.0,83.0,0.8,24.0,403.0,152.68,84.89
2018,11,12,14,45,765.0,79.0,0.75,23.75,362.0,105.77,56.44
2018,11,12,15,0,736.0,75.0,0.7,23.5,321.0,55.92,42.64
2018,11,12,15,15,693.0,70.0,0.7,23.5,276.0,49.22,36.99
2018,11,12,15,30,650.0,65.0,0.7,23.5,231.0,47.25,35.25
2018,11,12,15,45,585.0,58.0,0.65,21.7,185.5,43.5,32.12
2018,11,12,16,0,520.0,51.0,0.6,19.9,140.0,39.73,28.75
2018,11,12,16,15,413.5,40.5,0.7,19.1,97.5,32.49,21.96
2018,11,12,16,30,307.0,30.0,0.8,18.3,55.0,24.99,12.82
2018,11,12,16,45,173.0,18.0,0.85,17.5,30.0,17.16,0.0
2018,11,12,17,0,39.0,6.0,0.9,16.7,5.0,0.0,0.0
2018,11,12,17,15,19.5,3.0,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,6,45,10.5,7.5,1.25,10.45,8.0,11.3,0.0
2018,11,13,7,0,21.0,15.0,1.2,10.6,16.0,28.09,0.0
2018,11,13,7,15,20.5,30.5,1.15,11.0,32.5,44.56,29.63
2018,11,13,7,30,20.0,46.0,1.1,11.4,49.0,61.51,46.22
2018,11,13,7,45,35.0,65.0,1.05,11.85,72.0,90.77,71.92
2018,11,13,8,0,50.0,84.0,1.0,12.3,95.0,119.94,97.2
2018,11,13,8,15,38.5,92.0,1.15,13.0,101.5,119.88,97.12
2018,11,13,8,30,27.0,100.0,1.3,13.7,108.0,120.08,96.98
2018,11,13,8,45,40.0,125.5,1.45,14.35,139.5,155.67,126.53
2018,11,13,9,0,53.0,151.0,1.6,15.0,171.0,190.98,155.21
2018,11,13,9,15,87.0,169.0,1.65,15.65,205.5,230.28,186.98
2018,11,13,9,30,121.0,187.0,1.7,16.3,240.0,278.01,224.77
2018,11,13,9,45,195.5,195.0,1.75,16.9,288.0,331.29,267.0
2018,11,13,10,0,270.0,203.0,1.8,17.5,336.0,392.25,314.05
2018,11,13,10,15,188.5,217.5,2.0,18.35,312.5,344.0,273.92
2018,11,13,10,30,107.0,232.0,2.2,19.2,289.0,297.0,235.06
2018,11,13,10,45,178.0,239.5,2.4,20.05,337.5,350.81,277.01
2018,11,13,11,0,249.0,247.0,2.6,20.9,386.0,401.03,314.84
2018,11,13,11,15,297.0,240.5,2.55,21.25,409.0,414.33,324.14
2018,11,13,11,30,345.0,234.0,2.5,21.6,432.0,425.1,331.38
2018,11,13,11,45,210.5,236.5,2.45,21.95,357.5,340.02,264.55
2018,11,13,12,0,76.0,239.0,2.4,22.3,283.0,262.66,203.64
2018,11,13,12,15,260.5,218.0,2.25,22.15,366.0,331.09,256.74
2018,11,13,12,30,445.0,197.0,2.1,22.0,449.0,384.29,295.28
2018,11,13,12,45,488.0,185.0,1.95,21.85,455.0,371.81,283.25
2018,11,13,13,0,531.0,173.0,1.8,21.7,461.0,355.3,267.74
2018,11,13,13,15,363.5,189.5,1.65,21.45,383.0,289.5,217.75
2018,11,13,13,30,196.0,206.0,1.5,21.2,305.0,237.5,179.87
2018,11,13,13,45,150.5,200.0,1.35,20.9,273.5,209.34,158.51
2018,11,13,14,0,105.0,194.0,1.2,20.6,242.0,188.13,143.07
2018,11,13,14,15,90.5,170.0,1.05,20.25,209.0,159.6,121.02
2018,11,13,14,30,76.0,146.0,0.9,19.9,176.0,132.81,100.6
2018,11,13,14,45,149.0,137.5,0.7,19.55,189.0,119.39,88.54
2018,11,13,15,0,222.0,129.0,0.5,19.2,202.0,97.03,78.88
2018,11,13,15,15,163.5,114.0,0.5,19.2,164.0,90.25,73.16
2018,11,13,15,30,105.0,99.0,0.5,19.2,126.0,79.04,63.42
2018,11,13,15,45,75.5,80.0,0.45,18.3,97.5,64.93,51.17
2018,11,13,16,0,46.0,61.0,0.4,17.4,69.0,52.28,39.89
2018,11,13,16,15,29.5,44.0,0.4,17.15,48.5,38.26,27.01
2018,11,13,16,30,13.0,27.0,0.4,16.9,28.0,24.01,11.72
2018,11,13,16,45,13.5,15.0,0.4,16.65,15.5,14.3,0.0
2018,11,13,17,0,14.0,3.0,0.4,16.4,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.45,16.15,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,70.5,9.5,0.9,11.2,12.5,36.72,0.0
2018,11,14,7,0,141.0,19.0,0.9,11.3,25.0,96.33,0.0
2018,11,14,7,15,288.0,31.0,0.9,12.0,63.5,194.71,142.72
2018,11,14,7,30,435.0,43.0,0.9,12.7,102.0,287.67,228.71
2018,11,14,7,45,533.0,48.5,0.9,13.45,148.5,356.31,287.47
2018,11,14,8,0,631.0,54.0,0.9,14.2,195.0,428.12,346.23
2018,11,14,8,15,684.5,59.0,1.0,14.95,241.0,473.15,382.61
2018,11,14,8,30,738.0,64.0,1.1,15.7,287.0,522.47,420.79
2018,11,14,8,45,771.0,67.0,1.2,16.45,329.0,556.51,446.1
2018,11,14,9,0,804.0,70.0,1.3,17.2,371.0,588.76,469.33
2018,11,14,9,15,824.0,73.0,1.2,18.1,408.0,610.82,482.55
2018,11,14,9,30,844.0,76.0,1.1,19.0,445.0,630.28,493.33
2018,11,14,9,45,856.5,79.0,1.05,19.95,475.5,642.18,498.57
2018,11,14,10,0,869.0,82.0,1.0,20.9,506.0,651.05,501.47
2018,11,14,10,15,880.0,83.0,0.9,21.45,530.5,653.63,500.07
2018,11,14,10,30,891.0,84.0,0.8,22.0,555.0,653.02,496.33
2018,11,14,10,45,898.0,85.5,0.7,22.5,572.5,647.24,488.95
2018,11,14,11,0,905.0,87.0,0.6,23.0,590.0,636.27,477.96
2018,11,14,11,15,909.0,87.0,0.6,23.35,599.5,621.2,465.48
2018,11,14,11,30,913.0,87.0,0.6,23.7,609.0,603.09,450.72
2018,11,14,11,45,913.0,87.0,0.55,24.0,610.0,579.83,431.69
2018,11,14,12,0,913.0,87.0,0.5,24.3,611.0,553.82,410.47
2018,11,14,12,15,907.0,88.0,0.55,24.4,603.5,523.25,386.89
2018,11,14,12,30,901.0,89.0,0.6,24.5,596.0,489.3,360.26
2018,11,14,12,45,891.0,89.0,0.65,24.6,580.0,451.44,330.1
2018,11,14,13,0,881.0,89.0,0.7,24.7,564.0,412.09,298.0
2018,11,14,13,15,870.0,88.0,0.8,24.6,541.5,370.22,263.62
2018,11,14,13,30,859.0,87.0,0.9,24.5,519.0,327.41,227.61
2018,11,14,13,45,842.5,85.5,0.95,24.45,489.5,282.07,189.12
2018,11,14,14,0,826.0,84.0,1.0,24.4,460.0,236.76,150.82
2018,11,14,14,15,803.5,81.5,1.1,24.1,424.5,189.92,113.03
2018,11,14,14,30,781.0,79.0,1.2,23.8,389.0,144.2,79.31
2018,11,14,14,45,749.0,75.5,1.25,23.5,348.0,98.47,52.35
2018,11,14,15,0,717.0,72.0,1.3,23.2,307.0,50.32,37.92
2018,11,14,15,15,673.5,67.0,1.3,23.2,263.5,47.04,35.16
2018,11,14,15,30,630.0,62.0,1.3,23.2,220.0,44.97,33.31
2018,11,14,15,45,560.0,55.5,1.1,21.15,175.0,41.56,30.48
2018,11,14,16,0,490.0,49.0,0.9,19.1,130.0,38.15,27.42
2018,11,14,16,15,379.0,39.0,1.0,18.1,89.5,31.32,20.94
2018,11,14,16,30,268.0,29.0,1.1,17.1,49.0,24.28,11.32
2018,11,14,16,45,143.0,15.5,1.15,16.15,25.5,14.77,0.0
2018,11,14,17,0,18.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,11,14,17,15,9.0,1.0,1.2,14.8,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,6,45,32.0,8.0,1.2,10.0,9.5,20.09,0.0
2018,11,15,7,0,64.0,16.0,1.2,10.1,19.0,42.19,0.0
2018,11,15,7,15,181.5,31.0,1.15,10.9,52.5,145.81,104.83
2018,11,15,7,30,299.0,46.0,1.1,11.7,86.0,223.48,178.46
2018,11,15,7,45,307.0,60.0,1.05,12.5,114.5,250.24,203.69
2018,11,15,8,0,315.0,74.0,1.0,13.3,143.0,276.64,226.86
2018,11,15,8,15,363.0,85.0,1.1,14.05,181.0,321.16,263.91
2018,11,15,8,30,411.0,96.0,1.2,14.8,219.0,366.53,300.34
2018,11,15,8,45,461.0,102.5,1.35,15.55,259.0,408.06,332.98
2018,11,15,9,0,511.0,109.0,1.5,16.3,299.0,449.53,364.74
2018,11,15,9,15,527.0,119.5,1.4,17.1,332.0,473.84,381.15
2018,11,15,9,30,543.0,130.0,1.3,17.9,365.0,496.34,395.73
2018,11,15,9,45,508.5,147.5,1.25,18.7,380.0,492.66,389.99
2018,11,15,10,0,474.0,165.0,1.2,19.5,395.0,486.49,382.58
2018,11,15,10,15,453.0,179.0,1.25,20.15,407.5,482.99,378.11
2018,11,15,10,30,432.0,193.0,1.3,20.8,420.0,477.68,372.27
2018,11,15,10,45,486.0,184.5,1.3,21.45,447.0,493.72,383.0
2018,11,15,11,0,540.0,176.0,1.3,22.1,474.0,506.9,391.15
2018,11,15,11,15,564.5,171.5,1.3,22.4,487.5,503.75,387.44
2018,11,15,11,30,589.0,167.0,1.3,22.7,501.0,500.69,383.67
2018,11,15,11,45,654.0,152.0,1.25,23.0,524.0,503.36,383.84
2018,11,15,12,0,719.0,137.0,1.2,23.3,547.0,500.93,379.72
2018,11,15,12,15,739.0,133.0,1.1,23.4,550.5,482.11,363.14
2018,11,15,12,30,759.0,129.0,1.0,23.5,554.0,460.11,343.86
2018,11,15,12,45,762.0,126.5,0.95,23.65,544.0,429.32,317.94
2018,11,15,13,0,765.0,124.0,0.9,23.8,534.0,396.51,289.97
2018,11,15,13,15,751.0,122.5,0.75,23.75,511.5,357.05,256.61
2018,11,15,13,30,737.0,121.0,0.6,23.7,489.0,317.18,222.61
2018,11,15,13,45,718.5,116.5,0.5,23.7,458.5,273.4,185.81
2018,11,15,14,0,700.0,112.0,0.4,23.7,428.0,230.14,149.79
2018,11,15,14,15,631.5,112.0,0.4,23.45,381.0,183.89,115.1
2018,11,15,14,30,563.0,112.0,0.4,23.2,334.0,143.51,87.62
2018,11,15,14,45,554.5,104.0,0.45,22.95,303.5,105.69,64.46
2018,11,15,15,0,546.0,96.0,0.5,22.7,273.0,68.74,53.77
2018,11,15,15,15,506.5,86.5,0.5,22.7,233.0,63.48,49.36
2018,11,15,15,30,467.0,77.0,0.5,22.7,193.0,56.65,43.41
2018,11,15,15,45,409.5,67.0,0.55,20.85,153.5,50.23,37.98
2018,11,15,16,0,352.0,57.0,0.6,19.0,114.0,43.6,32.1
2018,11,15,16,15,254.5,42.0,0.7,18.25,76.5,32.64,21.97
2018,11,15,16,30,157.0,27.0,0.8,17.5,39.0,21.29,8.66
2018,11,15,16,45,83.5,14.5,0.85,16.8,20.5,13.82,0.0
2018,11,15,17,0,10.0,2.0,0.9,16.1,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,0.9,15.8,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,6,45,39.0,8.0,1.1,11.2,9.5,7.63,0.0
2018,11,16,7,0,78.0,16.0,1.1,11.2,19.0,47.82,0.0
2018,11,16,7,15,192.5,30.5,1.15,11.9,52.0,148.74,104.05
2018,11,16,7,30,307.0,45.0,1.2,12.6,85.0,225.19,178.74
2018,11,16,7,45,407.5,53.5,1.3,13.3,128.5,293.7,238.29
2018,11,16,8,0,508.0,62.0,1.4,14.0,172.0,366.82,299.56
2018,11,16,8,15,557.0,70.0,1.45,14.65,214.5,413.64,337.96
2018,11,16,8,30,606.0,78.0,1.5,15.3,257.0,460.51,375.02
2018,11,16,8,45,651.0,82.0,1.55,15.95,299.5,500.07,405.24
2018,11,16,9,0,696.0,86.0,1.6,16.6,342.0,538.56,433.72
2018,11,16,9,15,719.5,90.5,1.6,17.5,378.0,562.89,449.96
2018,11,16,9,30,743.0,95.0,1.6,18.4,414.0,585.0,464.11
2018,11,16,9,45,757.5,99.0,1.6,19.3,444.0,598.43,471.45
2018,11,16,10,0,772.0,103.0,1.6,20.2,474.0,609.14,476.63
2018,11,16,10,15,786.0,104.5,1.6,20.75,498.5,613.95,478.07
2018,11,16,10,30,800.0,106.0,1.6,21.3,523.0,614.54,476.42
2018,11,16,10,45,809.0,107.5,1.55,21.9,540.5,610.73,471.06
2018,11,16,11,0,818.0,109.0,1.5,22.5,558.0,603.92,463.46
2018,11,16,11,15,823.0,109.0,1.45,22.95,567.0,590.26,451.16
2018,11,16,11,30,828.0,109.0,1.4,23.4,576.0,573.75,436.7
2018,11,16,11,45,830.0,109.0,1.35,23.85,578.0,552.84,418.88
2018,11,16,12,0,832.0,109.0,1.3,24.3,580.0,529.32,398.93
2018,11,16,12,15,827.5,109.5,1.3,24.45,573.5,500.68,375.67
2018,11,16,12,30,823.0,110.0,1.3,24.6,567.0,470.02,350.46
2018,11,16,12,45,814.0,109.0,1.25,24.75,552.0,434.28,320.81
2018,11,16,13,0,805.0,108.0,1.2,24.9,537.0,397.2,289.61
2018,11,16,13,15,795.0,106.0,1.2,24.85,515.5,357.76,256.44
2018,11,16,13,30,785.0,104.0,1.2,24.8,494.0,314.2,219.6
2018,11,16,13,45,770.5,101.5,1.2,24.75,466.0,271.35,183.09
2018,11,16,14,0,756.0,99.0,1.2,24.7,438.0,228.49,146.87
2018,11,16,14,15,734.0,95.0,1.15,24.4,403.5,183.46,110.73
2018,11,16,14,30,712.0,91.0,1.1,24.1,369.0,139.61,78.72
2018,11,16,14,45,681.0,86.5,1.1,23.8,330.0,96.31,53.6
2018,11,16,15,0,650.0,82.0,1.1,23.5,291.0,57.34,43.9
2018,11,16,15,15,604.5,75.0,1.1,23.5,248.0,53.86,40.97
2018,11,16,15,30,559.0,68.0,1.1,23.5,205.0,50.34,37.86
2018,11,16,15,45,491.5,60.0,0.85,21.45,162.5,45.83,34.08
2018,11,16,16,0,424.0,52.0,0.6,19.4,120.0,41.25,30.0
2018,11,16,16,15,321.5,39.5,0.65,18.6,81.5,32.08,21.4
2018,11,16,16,30,219.0,27.0,0.7,17.8,43.0,21.37,8.08
2018,11,16,16,45,116.0,14.5,0.7,17.0,22.5,13.82,0.0
2018,11,16,17,0,13.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,15.9,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,17,6,45,26.5,7.5,0.8,9.7,8.5,0.0,0.0
2018,11,17,7,0,53.0,15.0,0.8,9.7,17.0,36.25,0.0
2018,11,17,7,15,180.0,29.5,0.9,10.25,50.0,140.04,95.42
2018,11,17,7,30,307.0,44.0,1.0,10.8,83.0,223.04,177.43
2018,11,17,7,45,401.5,54.0,1.1,11.4,126.0,289.52,235.81
2018,11,17,8,0,496.0,64.0,1.2,12.0,169.0,360.62,295.89
2018,11,17,8,15,549.5,71.5,1.3,12.55,212.0,409.08,336.18
2018,11,17,8,30,603.0,79.0,1.4,13.1,255.0,457.71,375.28
2018,11,17,8,45,645.0,83.5,1.45,13.7,296.5,495.91,404.76
2018,11,17,9,0,687.0,88.0,1.5,14.3,338.0,532.97,432.48
2018,11,17,9,15,725.5,89.0,1.6,15.1,376.5,562.37,453.65
2018,11,17,9,30,764.0,90.0,1.7,15.9,415.0,589.79,472.83
2018,11,17,9,45,799.0,87.0,1.75,16.75,448.5,606.39,483.32
2018,11,17,10,0,834.0,84.0,1.8,17.6,482.0,622.64,493.27
2018,11,17,10,15,845.5,86.0,1.85,18.3,506.5,626.75,494.1
2018,11,17,10,30,857.0,88.0,1.9,19.0,531.0,627.78,492.63
2018,11,17,10,45,866.0,88.0,1.95,19.65,548.0,621.99,486.22
2018,11,17,11,0,875.0,88.0,2.0,20.3,565.0,613.08,477.44
2018,11,17,11,15,875.5,89.0,2.0,20.65,573.0,597.21,463.69
2018,11,17,11,30,876.0,90.0,2.0,21.0,581.0,578.49,447.69
2018,11,17,11,45,774.0,115.5,2.05,21.3,550.0,526.95,407.18
2018,11,17,12,0,672.0,141.0,2.1,21.6,519.0,477.24,368.0
2018,11,17,12,15,638.5,149.0,2.1,21.7,505.0,445.96,342.62
2018,11,17,12,30,605.0,157.0,2.1,21.8,491.0,414.76,316.94
2018,11,17,12,45,642.5,145.5,2.1,21.9,492.5,394.77,298.93
2018,11,17,13,0,680.0,134.0,2.1,22.0,494.0,370.73,276.96
2018,11,17,13,15,616.0,143.0,2.1,21.9,459.0,327.87,241.93
2018,11,17,13,30,552.0,152.0,2.1,21.8,424.0,287.36,208.96
2018,11,17,13,45,572.0,138.0,2.1,21.7,406.0,252.95,178.44
2018,11,17,14,0,592.0,124.0,2.1,21.6,388.0,216.58,146.29
2018,11,17,14,15,638.0,107.0,2.05,21.35,371.5,178.0,112.24
2018,11,17,14,30,684.0,90.0,2.0,21.1,355.0,134.64,77.2
2018,11,17,14,45,682.0,82.0,1.95,20.8,323.0,91.42,50.82
2018,11,17,15,0,680.0,74.0,1.9,20.5,291.0,51.07,39.04
2018,11,17,15,15,631.0,68.5,1.9,20.5,247.5,48.61,36.94
2018,11,17,15,30,582.0,63.0,1.9,20.5,204.0,46.17,34.72
2018,11,17,15,45,435.5,58.5,1.5,18.9,152.0,44.5,33.28
2018,11,17,16,0,289.0,54.0,1.1,17.3,100.0,41.25,30.23
2018,11,17,16,15,195.0,40.0,1.1,16.3,66.5,31.06,20.68
2018,11,17,16,30,101.0,26.0,1.1,15.3,33.0,21.47,7.56
2018,11,17,16,45,58.0,14.0,1.05,14.35,17.5,13.34,0.0
2018,11,17,17,0,15.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,11,17,17,15,7.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
