Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,9.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,6,45,43.5,7.5,0.85,9.0,9.0,0.0,0.0
2018,11,18,7,0,87.0,15.0,0.9,9.0,18.0,50.06,0.0
2018,11,18,7,15,148.5,29.0,1.1,9.5,43.5,123.83,80.93
2018,11,18,7,30,210.0,43.0,1.3,10.0,69.0,174.91,138.87
2018,11,18,7,45,239.5,58.5,1.45,10.5,99.5,211.73,173.16
2018,11,18,8,0,269.0,74.0,1.6,11.0,130.0,249.43,206.6
2018,11,18,8,15,338.0,83.0,1.7,11.65,169.5,301.41,250.82
2018,11,18,8,30,407.0,92.0,1.8,12.3,209.0,355.35,295.36
2018,11,18,8,45,459.5,99.5,1.85,12.9,250.0,398.98,330.3
2018,11,18,9,0,512.0,107.0,1.9,13.5,291.0,442.62,364.32
2018,11,18,9,15,635.0,96.5,2.0,14.45,348.5,513.16,418.8
2018,11,18,9,30,758.0,86.0,2.1,15.4,406.0,578.94,467.96
2018,11,18,9,45,779.5,88.0,2.25,16.3,437.5,592.74,476.35
2018,11,18,10,0,801.0,90.0,2.4,17.2,469.0,606.03,484.42
2018,11,18,10,15,801.0,94.5,2.5,17.95,489.5,605.83,482.08
2018,11,18,10,30,801.0,99.0,2.6,18.7,510.0,602.73,477.57
2018,11,18,10,45,806.5,100.5,2.65,19.5,526.0,596.94,470.79
2018,11,18,11,0,812.0,102.0,2.7,20.3,542.0,588.25,461.75
2018,11,18,11,15,804.0,106.0,2.75,20.75,548.0,571.56,447.18
2018,11,18,11,30,796.0,110.0,2.8,21.2,554.0,552.46,430.69
2018,11,18,11,45,821.5,103.5,2.8,21.65,562.5,538.27,417.69
2018,11,18,12,0,847.0,97.0,2.8,22.1,571.0,520.46,401.54
2018,11,18,12,15,800.5,108.0,2.8,22.25,552.0,482.23,370.19
2018,11,18,12,30,754.0,119.0,2.8,22.4,533.0,442.59,337.6
2018,11,18,12,45,711.0,128.0,2.75,22.5,510.5,404.52,305.87
2018,11,18,13,0,668.0,137.0,2.7,22.6,488.0,367.52,274.74
2018,11,18,13,15,554.5,156.5,2.6,22.55,440.0,317.21,234.83
2018,11,18,13,30,441.0,176.0,2.5,22.5,392.0,275.18,202.2
2018,11,18,13,45,496.0,152.0,2.4,22.4,382.0,245.28,174.63
2018,11,18,14,0,551.0,128.0,2.3,22.3,372.0,210.26,142.54
2018,11,18,14,15,608.5,111.0,2.15,22.0,361.0,175.95,111.61
2018,11,18,14,30,666.0,94.0,2.0,21.7,350.0,134.99,78.21
2018,11,18,14,45,648.0,87.5,1.85,21.4,315.5,93.15,53.54
2018,11,18,15,0,630.0,81.0,1.7,21.1,281.0,56.8,43.91
2018,11,18,15,15,583.5,75.0,1.7,21.1,239.5,54.15,41.64
2018,11,18,15,30,537.0,69.0,1.7,21.1,198.0,51.53,39.27
2018,11,18,15,45,434.0,61.0,1.25,19.35,151.5,46.99,35.36
2018,11,18,16,0,331.0,53.0,0.8,17.6,105.0,40.58,29.59
2018,11,18,16,15,230.0,39.0,0.8,16.75,69.5,30.33,19.96
2018,11,18,16,30,129.0,25.0,0.8,15.9,34.0,19.73,5.76
2018,11,18,16,45,69.5,13.5,0.85,15.1,18.0,12.87,0.0
2018,11,18,17,0,10.0,2.0,0.9,14.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,0.9,13.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,6,45,0.0,4.0,1.1,10.55,4.0,0.0,0.0
2018,11,19,7,0,0.0,8.0,1.1,10.7,8.0,7.63,0.0
2018,11,19,7,15,0.0,21.0,1.05,11.25,21.0,19.9,7.71
2018,11,19,7,30,0.0,34.0,1.0,11.8,34.0,33.32,22.0
2018,11,19,7,45,0.0,49.5,0.95,12.3,49.5,49.24,36.14
2018,11,19,8,0,0.0,65.0,0.9,12.8,65.0,64.71,49.64
2018,11,19,8,15,39.5,87.5,1.1,13.25,98.5,115.92,93.62
2018,11,19,8,30,79.0,110.0,1.3,13.7,132.0,163.23,133.67
2018,11,19,8,45,126.5,128.5,1.45,14.15,170.5,219.15,180.16
2018,11,19,9,0,174.0,147.0,1.6,14.6,209.0,267.46,219.55
2018,11,19,9,15,205.5,160.0,1.6,15.0,240.5,299.75,245.05
2018,11,19,9,30,237.0,173.0,1.6,15.4,272.0,340.35,276.59
2018,11,19,9,45,215.0,189.0,1.6,15.75,284.0,333.6,269.81
2018,11,19,10,0,193.0,205.0,1.6,16.1,296.0,334.28,269.01
2018,11,19,10,15,201.0,215.5,1.6,16.45,314.5,346.49,277.69
2018,11,19,10,30,209.0,226.0,1.6,16.8,333.0,357.78,285.48
2018,11,19,10,45,225.0,230.0,1.6,17.1,348.5,366.09,291.12
2018,11,19,11,0,241.0,234.0,1.6,17.4,364.0,378.9,300.08
2018,11,19,11,15,158.5,232.0,1.55,17.55,318.0,317.7,251.19
2018,11,19,11,30,76.0,230.0,1.5,17.7,272.0,260.87,205.75
2018,11,19,11,45,74.5,227.0,1.45,17.85,268.5,253.44,199.74
2018,11,19,12,0,73.0,224.0,1.4,18.0,265.0,245.98,193.5
2018,11,19,12,15,139.5,228.5,1.35,18.1,305.0,278.57,218.62
2018,11,19,12,30,206.0,233.0,1.3,18.2,345.0,303.98,237.14
2018,11,19,12,45,241.0,229.0,1.25,18.25,357.0,304.32,235.92
2018,11,19,13,0,276.0,225.0,1.2,18.3,369.0,300.68,231.28
2018,11,19,13,15,367.0,196.0,1.1,18.3,379.5,290.68,220.04
2018,11,19,13,30,458.0,167.0,1.0,18.3,390.0,271.41,200.33
2018,11,19,13,45,488.0,151.0,0.95,18.25,376.5,241.57,173.35
2018,11,19,14,0,518.0,135.0,0.9,18.2,363.0,208.61,143.82
2018,11,19,14,15,511.0,124.5,0.8,17.95,335.0,171.55,113.44
2018,11,19,14,30,504.0,114.0,0.7,17.7,307.0,134.68,85.65
2018,11,19,14,45,402.5,111.5,0.65,17.45,255.5,99.77,66.93
2018,11,19,15,0,301.0,109.0,0.6,17.2,204.0,82.69,67.2
2018,11,19,15,15,178.0,83.0,0.6,17.2,137.0,64.34,51.23
2018,11,19,15,30,55.0,57.0,0.6,17.2,70.0,48.73,37.46
2018,11,19,15,45,41.0,43.0,0.7,16.6,51.5,37.45,27.42
2018,11,19,16,0,27.0,29.0,0.8,16.0,33.0,25.83,16.95
2018,11,19,16,15,22.5,20.0,0.85,15.7,22.5,18.08,9.65
2018,11,19,16,30,18.0,11.0,0.9,15.4,12.0,10.14,0.0
2018,11,19,16,45,14.5,6.5,0.95,15.15,7.0,6.2,0.0
2018,11,19,17,0,11.0,2.0,1.0,14.9,2.0,0.0,0.0
2018,11,19,17,15,5.5,1.0,1.0,14.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,6,45,44.0,6.5,1.25,8.8,7.5,0.0,0.0
2018,11,20,7,0,88.0,13.0,1.2,8.9,15.0,48.01,0.0
2018,11,20,7,15,233.5,25.0,1.3,9.85,48.0,152.48,89.39
2018,11,20,7,30,379.0,37.0,1.4,10.8,81.0,245.6,193.32
2018,11,20,7,45,488.5,43.0,1.5,11.7,125.5,316.58,256.54
2018,11,20,8,0,598.0,49.0,1.6,12.6,170.0,391.68,320.07
2018,11,20,8,15,635.0,55.5,1.65,13.3,210.5,431.4,353.51
2018,11,20,8,30,672.0,62.0,1.7,14.0,251.0,470.65,385.16
2018,11,20,8,45,718.0,64.0,1.75,14.75,293.5,506.16,412.73
2018,11,20,9,0,764.0,66.0,1.8,15.5,336.0,543.77,440.83
2018,11,20,9,15,785.0,70.0,2.05,16.45,372.0,566.96,457.56
2018,11,20,9,30,806.0,74.0,2.3,17.4,408.0,587.73,472.02
2018,11,20,9,45,819.0,77.0,2.55,18.35,438.0,599.81,479.53
2018,11,20,10,0,832.0,80.0,2.8,19.3,468.0,609.03,484.65
2018,11,20,10,15,844.5,81.0,2.85,19.75,492.0,612.75,485.71
2018,11,20,10,30,857.0,82.0,2.9,20.2,516.0,613.42,484.4
2018,11,20,10,45,866.0,82.5,3.0,20.7,533.5,608.34,478.77
2018,11,20,11,0,875.0,83.0,3.1,21.2,551.0,600.13,470.7
2018,11,20,11,15,879.5,83.5,3.15,21.45,560.5,586.26,458.52
2018,11,20,11,30,884.0,84.0,3.2,21.7,570.0,568.53,443.28
2018,11,20,11,45,880.5,84.5,3.25,21.95,570.0,545.09,423.45
2018,11,20,12,0,877.0,85.0,3.3,22.2,570.0,518.98,401.29
2018,11,20,12,15,792.5,105.5,3.3,22.3,540.0,472.18,363.37
2018,11,20,12,30,708.0,126.0,3.3,22.4,510.0,425.81,325.76
2018,11,20,12,45,709.5,121.0,3.3,22.45,498.0,394.22,298.69
2018,11,20,13,0,711.0,116.0,3.3,22.5,486.0,360.92,269.63
2018,11,20,13,15,685.0,117.5,3.25,22.35,462.0,323.05,237.16
2018,11,20,13,30,659.0,119.0,3.2,22.2,438.0,285.81,204.99
2018,11,20,13,45,682.5,104.5,3.2,22.05,418.5,247.09,170.1
2018,11,20,14,0,706.0,90.0,3.2,21.9,399.0,205.52,132.99
2018,11,20,14,15,666.5,90.5,3.05,21.65,364.0,164.65,100.42
2018,11,20,14,30,627.0,91.0,2.9,21.4,329.0,126.61,73.53
2018,11,20,14,45,590.0,87.0,2.8,21.1,292.5,88.13,51.95
2018,11,20,15,0,553.0,83.0,2.7,20.8,256.0,58.59,45.53
2018,11,20,15,15,443.0,81.0,2.7,20.8,206.5,58.64,45.58
2018,11,20,15,30,333.0,79.0,2.7,20.8,157.0,58.32,45.17
2018,11,20,15,45,311.0,64.5,1.95,19.35,125.5,48.46,36.58
2018,11,20,16,0,289.0,50.0,1.2,17.9,94.0,38.24,27.46
2018,11,20,16,15,190.0,36.5,1.1,17.3,61.5,28.35,18.09
2018,11,20,16,30,91.0,23.0,1.0,16.7,29.0,19.1,3.77
2018,11,20,16,45,53.5,13.0,0.95,16.1,15.5,12.39,0.0
2018,11,20,17,0,16.0,3.0,0.9,15.5,2.0,0.0,0.0
2018,11,20,17,15,8.0,1.5,0.85,15.4,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,2.7,13.3,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,11,21,7,15,0.0,4.5,3.0,13.75,4.5,4.16,0.0
2018,11,21,7,30,0.0,7.0,3.2,14.1,7.0,6.48,0.0
2018,11,21,7,45,0.0,8.5,3.4,14.5,8.5,7.87,0.96
2018,11,21,8,0,0.0,10.0,3.6,14.9,10.0,9.26,2.22
2018,11,21,8,15,0.0,10.5,3.75,15.15,10.5,9.72,2.66
2018,11,21,8,30,0.0,11.0,3.9,15.4,11.0,10.19,3.07
2018,11,21,8,45,0.0,30.0,4.05,15.65,30.0,27.83,18.14
2018,11,21,9,0,0.0,49.0,4.2,15.9,49.0,45.53,33.12
2018,11,21,9,15,0.0,53.5,4.4,16.15,53.5,49.73,36.57
2018,11,21,9,30,0.0,58.0,4.6,16.4,58.0,53.93,39.99
2018,11,21,9,45,0.0,91.5,4.8,16.7,91.5,85.69,66.45
2018,11,21,10,0,0.0,125.0,5.0,17.0,125.0,118.4,93.35
2018,11,21,10,15,4.0,148.0,5.1,17.25,150.0,143.09,113.48
2018,11,21,10,30,8.0,171.0,5.2,17.5,175.0,167.54,133.24
2018,11,21,10,45,29.0,192.5,5.35,17.7,208.0,205.15,163.87
2018,11,21,11,0,50.0,214.0,5.5,17.9,241.0,236.69,189.26
2018,11,21,11,15,51.5,217.5,5.55,17.95,245.5,238.21,190.18
2018,11,21,11,30,53.0,221.0,5.6,18.0,250.0,239.47,190.97
2018,11,21,11,45,88.5,229.0,5.7,18.05,277.5,262.23,209.26
2018,11,21,12,0,124.0,237.0,5.8,18.1,305.0,285.11,227.32
2018,11,21,12,15,102.5,196.0,5.8,18.0,252.0,231.22,183.86
2018,11,21,12,30,81.0,155.0,5.8,17.9,199.0,179.38,141.84
2018,11,21,12,45,41.0,120.0,5.8,17.8,142.5,127.39,99.55
2018,11,21,13,0,1.0,85.0,5.8,17.7,86.0,79.53,60.63
2018,11,21,13,15,12.5,100.5,5.7,17.6,107.0,97.22,75.14
2018,11,21,13,30,24.0,116.0,5.6,17.5,128.0,112.42,87.42
2018,11,21,13,45,21.0,107.5,5.55,17.35,117.5,102.61,79.43
2018,11,21,14,0,18.0,99.0,5.5,17.2,107.0,93.11,71.74
2018,11,21,14,15,55.5,91.5,5.3,17.1,113.0,87.72,65.7
2018,11,21,14,30,93.0,84.0,5.1,17.0,119.0,81.12,58.99
2018,11,21,14,45,174.5,97.0,4.9,16.85,154.0,83.35,60.21
2018,11,21,15,0,256.0,110.0,4.7,16.7,189.0,83.28,68.05
2018,11,21,15,15,244.5,97.5,4.7,16.7,164.0,74.8,60.57
2018,11,21,15,30,233.0,85.0,4.7,16.7,139.0,66.05,52.72
2018,11,21,15,45,183.0,70.0,3.85,16.25,107.0,55.16,42.89
2018,11,21,16,0,133.0,55.0,3.0,15.8,75.0,43.94,32.6
2018,11,21,16,15,98.5,39.0,2.7,15.4,51.0,31.68,20.93
2018,11,21,16,30,64.0,23.0,2.4,15.0,27.0,19.06,2.92
2018,11,21,16,45,40.5,13.0,2.1,14.65,14.5,12.39,0.0
2018,11,21,17,0,17.0,3.0,1.8,14.3,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,1.8,14.15,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,22,6,45,30.0,3.5,1.05,10.6,4.0,0.0,0.0
2018,11,22,7,0,60.0,7.0,1.0,10.7,8.0,30.59,0.0
2018,11,22,7,15,237.0,20.0,1.1,11.4,43.0,145.09,67.98
2018,11,22,7,30,414.0,33.0,1.2,12.1,78.0,255.03,197.35
2018,11,22,7,45,434.0,35.0,1.35,12.75,101.5,276.81,222.73
2018,11,22,8,0,454.0,37.0,1.5,13.4,125.0,298.0,243.81
2018,11,22,8,15,287.0,48.0,1.55,13.75,108.5,224.78,185.59
2018,11,22,8,30,120.0,59.0,1.6,14.1,92.0,138.9,113.73
2018,11,22,8,45,223.0,83.0,1.65,14.45,156.0,227.09,188.31
2018,11,22,9,0,326.0,107.0,1.7,14.8,220.0,326.99,269.54
2018,11,22,9,15,470.0,95.0,1.75,15.2,277.0,404.72,331.78
2018,11,22,9,30,614.0,83.0,1.8,15.6,334.0,478.97,389.75
2018,11,22,9,45,599.0,100.0,1.85,15.95,359.5,488.8,395.36
2018,11,22,10,0,584.0,117.0,1.9,16.3,385.0,495.61,398.94
2018,11,22,10,15,602.5,122.5,2.0,16.65,411.5,507.95,407.31
2018,11,22,10,30,621.0,128.0,2.1,17.0,438.0,517.82,413.59
2018,11,22,10,45,597.5,141.5,2.2,17.3,448.0,508.55,404.94
2018,11,22,11,0,574.0,155.0,2.3,17.6,458.0,494.15,392.51
2018,11,22,11,15,733.0,115.0,2.4,17.8,509.0,532.8,421.84
2018,11,22,11,30,892.0,75.0,2.5,18.0,560.0,559.18,440.69
2018,11,22,11,45,891.5,75.0,2.6,18.15,561.0,536.9,421.64
2018,11,22,12,0,891.0,75.0,2.7,18.3,562.0,511.99,400.44
2018,11,22,12,15,816.5,90.0,2.75,18.35,532.5,464.54,361.81
2018,11,22,12,30,742.0,105.0,2.8,18.4,503.0,417.43,323.26
2018,11,22,12,45,726.0,107.0,2.9,18.45,488.5,384.77,295.12
2018,11,22,13,0,710.0,109.0,3.0,18.5,474.0,351.37,265.82
2018,11,22,13,15,768.5,93.0,3.05,18.4,473.5,327.44,241.95
2018,11,22,13,30,827.0,77.0,3.1,18.3,473.0,295.02,210.22
2018,11,22,13,45,839.0,70.0,3.15,18.2,452.0,253.76,172.18
2018,11,22,14,0,851.0,63.0,3.2,18.1,431.0,214.36,136.03
2018,11,22,14,15,831.5,60.5,3.25,17.85,397.0,168.24,97.75
2018,11,22,14,30,812.0,58.0,3.3,17.6,363.0,117.98,60.41
2018,11,22,14,45,783.0,56.0,3.3,17.35,324.5,73.19,36.11
2018,11,22,15,0,754.0,54.0,3.3,17.1,286.0,39.82,29.69
2018,11,22,15,15,712.5,50.0,3.3,17.1,244.0,37.76,27.87
2018,11,22,15,30,671.0,46.0,3.3,17.1,202.0,35.72,25.97
2018,11,22,15,45,604.0,41.5,2.8,16.0,159.5,33.22,23.68
2018,11,22,16,0,537.0,37.0,2.3,14.9,117.0,30.8,21.28
2018,11,22,16,15,412.5,30.0,2.05,14.1,78.5,23.68,14.27
2018,11,22,16,30,288.0,23.0,1.8,13.3,40.0,19.15,2.08
2018,11,22,16,45,144.0,11.5,1.5,12.55,20.0,10.96,0.0
2018,11,22,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.0,12.85,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.0,12.9,4.0,10.14,0.0
2018,11,23,7,15,8.0,6.5,1.05,13.25,6.5,10.41,0.0
2018,11,23,7,30,0.0,9.0,1.1,13.6,9.0,8.33,1.1
2018,11,23,7,45,0.0,11.5,1.1,13.95,11.5,10.65,3.32
2018,11,23,8,0,0.0,14.0,1.1,14.3,14.0,12.97,5.42
2018,11,23,8,15,0.0,22.0,1.3,14.6,22.0,20.39,11.84
2018,11,23,8,30,0.0,30.0,1.5,14.9,30.0,27.83,18.23
2018,11,23,8,45,0.0,43.0,1.7,15.15,43.0,39.93,28.54
2018,11,23,9,0,0.0,56.0,1.9,15.4,56.0,52.06,38.77
2018,11,23,9,15,0.0,74.0,2.1,15.7,74.0,68.98,52.92
2018,11,23,9,30,0.0,92.0,2.3,16.0,92.0,86.54,67.44
2018,11,23,9,45,0.0,99.0,2.5,16.3,99.0,93.13,72.7
2018,11,23,10,0,0.0,106.0,2.7,16.6,106.0,99.7,77.94
2018,11,23,10,15,4.0,128.5,2.85,16.8,130.5,123.85,97.74
2018,11,23,10,30,8.0,151.0,3.0,17.0,155.0,147.82,117.18
2018,11,23,10,45,4.0,136.5,3.2,17.15,138.5,130.78,102.96
2018,11,23,11,0,0.0,122.0,3.4,17.3,122.0,114.25,89.23
2018,11,23,11,15,0.0,96.0,3.5,17.35,96.0,89.51,68.84
2018,11,23,11,30,0.0,70.0,3.6,17.4,70.0,65.16,48.7
2018,11,23,11,45,0.0,72.0,3.65,17.4,72.0,67.03,50.25
2018,11,23,12,0,0.0,74.0,3.7,17.4,74.0,68.9,51.8
2018,11,23,12,15,0.5,101.0,3.7,17.35,101.5,94.26,72.76
2018,11,23,12,30,1.0,128.0,3.7,17.3,129.0,119.19,93.27
2018,11,23,12,45,2.0,134.5,3.75,17.3,136.0,125.21,98.23
2018,11,23,13,0,3.0,141.0,3.8,17.3,143.0,130.97,103.02
2018,11,23,13,15,4.5,134.0,3.75,17.25,136.5,124.64,97.91
2018,11,23,13,30,6.0,127.0,3.7,17.2,130.0,118.22,92.72
2018,11,23,13,45,3.5,100.5,3.65,17.15,102.0,93.64,72.63
2018,11,23,14,0,1.0,74.0,3.6,17.1,74.0,69.05,52.41
2018,11,23,14,15,89.5,54.0,3.5,17.0,87.0,57.86,39.23
2018,11,23,14,30,178.0,34.0,3.4,16.9,100.0,39.24,20.38
2018,11,23,14,45,139.0,42.0,3.3,16.8,90.5,35.36,20.89
2018,11,23,15,0,100.0,50.0,3.2,16.7,81.0,39.55,29.52
2018,11,23,15,15,50.0,37.5,3.2,16.7,53.0,33.19,23.86
2018,11,23,15,30,0.0,25.0,3.2,16.7,25.0,23.18,14.92
2018,11,23,15,45,12.0,19.5,2.4,16.05,21.5,18.35,10.57
2018,11,23,16,0,24.0,14.0,1.6,15.4,18.0,12.96,5.67
2018,11,23,16,15,24.0,11.0,1.45,15.0,13.5,9.41,2.23
2018,11,23,16,30,24.0,8.0,1.3,14.6,9.0,6.92,0.0
2018,11,23,16,45,12.0,4.0,1.15,14.2,4.5,3.81,0.0
2018,11,23,17,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,24,6,45,37.5,4.0,1.0,13.1,4.5,0.0,0.0
2018,11,24,7,0,75.0,8.0,1.0,13.2,9.0,37.08,0.0
2018,11,24,7,15,237.0,19.5,1.2,13.7,40.5,140.96,40.46
2018,11,24,7,30,399.0,31.0,1.4,14.2,72.0,243.38,184.41
2018,11,24,7,45,338.5,26.5,1.6,14.65,73.0,215.91,172.18
2018,11,24,8,0,278.0,22.0,1.8,15.1,74.0,182.82,148.71
2018,11,24,8,15,162.5,24.5,2.05,15.45,57.0,129.11,105.07
2018,11,24,8,30,47.0,27.0,2.3,15.8,40.0,58.64,44.98
2018,11,24,8,45,23.5,40.5,2.5,16.1,47.0,51.65,38.75
2018,11,24,9,0,0.0,54.0,2.7,16.4,54.0,50.19,37.01
2018,11,24,9,15,0.0,63.0,2.8,16.75,63.0,58.59,43.97
2018,11,24,9,30,0.0,72.0,2.9,17.1,72.0,67.0,50.87
2018,11,24,9,45,0.0,98.0,3.05,17.4,98.0,92.17,71.65
2018,11,24,10,0,0.0,124.0,3.2,17.7,124.0,117.54,92.35
2018,11,24,10,15,7.5,137.0,3.25,18.0,140.5,134.37,105.99
2018,11,24,10,30,15.0,150.0,3.3,18.3,157.0,151.0,119.36
2018,11,24,10,45,33.5,159.0,3.4,18.6,176.0,173.86,137.87
2018,11,24,11,0,52.0,168.0,3.5,18.9,195.0,191.71,152.14
2018,11,24,11,15,56.0,180.0,3.5,19.05,209.5,203.62,161.36
2018,11,24,11,30,60.0,192.0,3.5,19.2,224.0,214.92,170.05
2018,11,24,11,45,36.5,183.5,3.55,19.35,203.0,192.1,151.34
2018,11,24,12,0,13.0,175.0,3.6,19.5,182.0,169.08,132.62
2018,11,24,12,15,11.0,168.5,3.6,19.45,174.5,161.25,126.36
2018,11,24,12,30,9.0,162.0,3.6,19.4,167.0,153.59,120.25
2018,11,24,12,45,5.0,132.5,3.6,19.35,135.5,124.54,96.85
2018,11,24,13,0,1.0,103.0,3.6,19.3,104.0,95.97,73.72
2018,11,24,13,15,2.5,120.0,3.6,19.2,121.5,111.53,86.56
2018,11,24,13,30,4.0,137.0,3.6,19.1,139.0,126.4,98.8
2018,11,24,13,45,3.0,125.0,3.6,18.95,126.5,114.95,89.64
2018,11,24,14,0,2.0,113.0,3.6,18.8,114.0,103.67,80.62
2018,11,24,14,15,97.0,92.0,3.55,18.6,128.0,93.49,68.25
2018,11,24,14,30,192.0,71.0,3.5,18.4,142.0,70.29,45.71
2018,11,24,14,45,166.5,75.5,3.45,18.2,132.5,66.26,46.11
2018,11,24,15,0,141.0,80.0,3.4,18.0,123.0,61.86,48.95
2018,11,24,15,15,176.5,60.0,3.4,18.0,105.5,47.59,36.39
2018,11,24,15,30,212.0,40.0,3.4,18.0,88.0,28.9,19.85
2018,11,24,15,45,297.5,38.5,2.85,17.1,90.5,27.53,18.56
2018,11,24,16,0,383.0,37.0,2.3,16.2,93.0,28.13,18.79
2018,11,24,16,15,218.0,23.5,2.05,15.45,53.0,17.72,9.09
2018,11,24,16,30,53.0,10.0,1.8,14.7,13.0,7.7,0.0
2018,11,24,16,45,26.5,5.0,1.5,13.95,6.5,4.77,0.0
2018,11,24,17,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,6,45,42.0,5.0,1.15,9.35,5.5,0.0,0.0
2018,11,25,7,0,84.0,10.0,1.2,9.4,11.0,42.29,0.0
2018,11,25,7,15,229.0,21.5,1.2,9.85,40.5,137.55,23.19
2018,11,25,7,30,374.0,33.0,1.2,10.3,70.0,232.73,177.18
2018,11,25,7,45,465.0,40.5,1.15,10.75,110.5,294.47,236.5
2018,11,25,8,0,556.0,48.0,1.1,11.2,151.0,359.72,292.86
2018,11,25,8,15,613.5,52.5,1.1,11.75,193.0,406.37,332.41
2018,11,25,8,30,671.0,57.0,1.1,12.3,235.0,450.34,368.28
2018,11,25,8,45,710.0,60.0,1.05,12.85,275.0,485.74,395.69
2018,11,25,9,0,749.0,63.0,1.0,13.4,315.0,519.81,420.92
2018,11,25,9,15,777.5,65.0,1.0,14.1,351.5,544.85,438.51
2018,11,25,9,30,806.0,67.0,1.0,14.8,388.0,567.69,453.9
2018,11,25,9,45,828.0,67.5,1.0,15.45,419.0,582.41,462.94
2018,11,25,10,0,850.0,68.0,1.0,16.1,450.0,591.22,467.46
2018,11,25,10,15,862.0,69.0,0.9,16.6,474.5,595.15,467.5
2018,11,25,10,30,874.0,70.0,0.8,17.1,499.0,596.09,465.16
2018,11,25,10,45,882.0,70.5,0.7,17.65,516.0,591.05,458.27
2018,11,25,11,0,890.0,71.0,0.6,18.2,533.0,582.94,449.06
2018,11,25,11,15,893.0,72.0,0.7,18.55,542.5,569.49,438.25
2018,11,25,11,30,896.0,73.0,0.8,18.9,552.0,553.09,424.98
2018,11,25,11,45,896.5,73.0,0.85,19.25,554.0,531.5,407.17
2018,11,25,12,0,897.0,73.0,0.9,19.6,556.0,507.21,386.97
2018,11,25,12,15,896.0,72.0,1.05,19.85,550.0,478.67,363.86
2018,11,25,12,30,895.0,71.0,1.2,20.1,544.0,447.74,338.14
2018,11,25,12,45,891.0,70.0,1.35,20.3,531.0,413.4,309.05
2018,11,25,13,0,887.0,69.0,1.5,20.5,518.0,377.14,277.6
2018,11,25,13,15,877.5,68.0,1.65,20.45,497.5,337.42,243.01
2018,11,25,13,30,868.0,67.0,1.8,20.4,477.0,296.55,206.86
2018,11,25,13,45,854.0,65.5,1.9,20.4,449.5,253.27,168.65
2018,11,25,14,0,840.0,64.0,2.0,20.4,422.0,209.63,130.82
2018,11,25,14,15,820.0,62.5,2.0,20.15,389.0,160.65,91.04
2018,11,25,14,30,800.0,61.0,2.0,19.9,356.0,116.53,59.58
2018,11,25,14,45,771.0,58.0,2.05,19.7,317.5,71.78,36.1
2018,11,25,15,0,742.0,55.0,2.1,19.5,279.0,40.85,30.29
2018,11,25,15,15,699.5,51.0,2.1,19.5,237.5,38.82,28.51
2018,11,25,15,30,657.0,47.0,2.1,19.5,196.0,36.82,26.65
2018,11,25,15,45,589.5,42.0,1.6,18.15,154.0,33.89,24.02
2018,11,25,16,0,522.0,37.0,1.1,16.8,112.0,31.03,21.26
2018,11,25,16,15,397.0,29.5,1.1,16.05,74.5,23.41,13.73
2018,11,25,16,30,272.0,22.0,1.1,15.3,37.0,18.36,0.0
2018,11,25,16,45,136.0,11.0,1.1,14.6,18.5,10.48,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,6,45,31.5,4.0,0.8,9.15,4.5,0.0,0.0
2018,11,26,7,0,63.0,8.0,0.8,9.2,9.0,32.02,0.0
2018,11,26,7,15,132.0,22.0,0.95,10.0,32.0,96.72,0.0
2018,11,26,7,30,201.0,36.0,1.1,10.8,55.0,158.48,118.69
2018,11,26,7,45,397.0,39.0,1.25,11.6,102.5,258.95,207.61
2018,11,26,8,0,593.0,42.0,1.4,12.4,150.0,365.4,296.85
2018,11,26,8,15,621.5,48.0,1.5,13.05,187.0,399.9,326.92
2018,11,26,8,30,650.0,54.0,1.6,13.7,224.0,433.51,355.1
2018,11,26,8,45,614.0,69.5,1.7,14.4,250.5,443.75,363.12
2018,11,26,9,0,578.0,85.0,1.8,15.1,277.0,447.2,365.15
2018,11,26,9,15,628.5,85.5,1.85,16.0,315.5,481.28,390.8
2018,11,26,9,30,679.0,86.0,1.9,16.9,354.0,513.91,414.39
2018,11,26,9,45,633.0,105.0,1.9,17.75,370.0,507.76,406.91
2018,11,26,10,0,587.0,124.0,1.9,18.6,386.0,498.22,397.03
2018,11,26,10,15,669.5,110.0,1.85,19.1,424.0,527.94,418.47
2018,11,26,10,30,752.0,96.0,1.8,19.6,462.0,554.15,436.47
2018,11,26,10,45,640.5,130.5,1.75,20.1,450.0,516.13,404.66
2018,11,26,11,0,529.0,165.0,1.7,20.6,438.0,473.44,369.98
2018,11,26,11,15,498.5,176.5,1.7,20.85,437.5,456.2,355.61
2018,11,26,11,30,468.0,188.0,1.7,21.1,437.0,438.04,340.35
2018,11,26,11,45,554.5,163.5,1.65,21.35,459.5,443.84,343.44
2018,11,26,12,0,641.0,139.0,1.6,21.6,482.0,446.63,343.39
2018,11,26,12,15,596.5,151.0,1.55,21.7,467.5,416.36,318.39
2018,11,26,12,30,552.0,163.0,1.5,21.8,453.0,384.77,292.54
2018,11,26,12,45,487.5,174.5,1.4,21.85,426.0,348.14,263.02
2018,11,26,13,0,423.0,186.0,1.3,21.9,399.0,314.39,235.92
2018,11,26,13,15,416.0,177.5,1.2,21.9,380.0,284.64,211.02
2018,11,26,13,30,409.0,169.0,1.1,21.9,361.0,254.75,185.8
2018,11,26,13,45,560.0,127.0,1.0,21.85,373.5,233.3,161.64
2018,11,26,14,0,711.0,85.0,0.9,21.8,386.0,196.23,124.0
2018,11,26,14,15,705.5,79.0,0.85,21.55,358.0,155.03,90.56
2018,11,26,14,30,700.0,73.0,0.8,21.3,330.0,113.51,60.63
2018,11,26,14,45,466.5,83.5,0.75,21.1,247.0,76.62,47.2
2018,11,26,15,0,233.0,94.0,0.7,20.9,164.0,72.15,57.21
2018,11,26,15,15,147.5,80.5,0.7,20.9,122.5,62.56,48.9
2018,11,26,15,30,62.0,67.0,0.7,20.9,81.0,56.08,43.15
2018,11,26,15,45,48.5,53.5,0.65,19.5,63.0,45.4,33.83
2018,11,26,16,0,35.0,40.0,0.6,18.1,45.0,35.92,25.31
2018,11,26,16,15,27.0,27.0,0.65,17.5,30.0,23.67,13.78
2018,11,26,16,30,19.0,14.0,0.7,16.9,15.0,12.62,0.0
2018,11,26,16,45,9.5,7.0,0.75,16.3,7.5,6.67,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.15,14.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.5,0.75,10.8,2.5,0.0,0.0
2018,11,27,7,0,19.0,5.0,0.7,10.9,5.0,12.07,0.0
2018,11,27,7,15,9.5,12.0,0.8,11.3,12.0,15.22,0.0
2018,11,27,7,30,0.0,19.0,0.9,11.7,19.0,17.63,8.24
2018,11,27,7,45,0.0,28.5,0.95,12.1,28.5,26.46,16.62
2018,11,27,8,0,0.0,38.0,1.0,12.5,38.0,35.3,24.5
2018,11,27,8,15,0.0,52.0,1.05,12.9,52.0,48.93,36.35
2018,11,27,8,30,0.0,66.0,1.1,13.3,66.0,62.84,48.29
2018,11,27,8,45,1.0,85.0,1.15,13.75,85.5,82.56,64.98
2018,11,27,9,0,2.0,104.0,1.2,14.2,105.0,102.14,81.28
2018,11,27,9,15,6.0,115.5,1.25,14.8,118.0,115.27,91.98
2018,11,27,9,30,10.0,127.0,1.3,15.4,131.0,128.44,102.56
2018,11,27,9,45,57.5,155.5,1.35,15.95,181.0,191.52,154.56
2018,11,27,10,0,105.0,184.0,1.4,16.5,231.0,255.86,206.03
2018,11,27,10,15,123.5,198.0,1.45,16.75,256.0,278.58,223.42
2018,11,27,10,30,142.0,212.0,1.5,17.0,281.0,300.38,240.06
2018,11,27,10,45,141.0,221.5,1.5,17.3,292.0,305.22,242.94
2018,11,27,11,0,140.0,231.0,1.5,17.6,303.0,309.4,245.37
2018,11,27,11,15,156.0,235.5,1.5,17.65,317.0,317.21,251.05
2018,11,27,11,30,172.0,240.0,1.5,17.7,331.0,323.87,255.7
2018,11,27,11,45,158.0,240.5,1.5,17.8,324.5,310.32,244.48
2018,11,27,12,0,144.0,241.0,1.5,17.9,318.0,296.97,233.54
2018,11,27,12,15,155.5,239.0,1.5,17.9,321.0,293.04,230.01
2018,11,27,12,30,167.0,237.0,1.5,17.9,324.0,287.98,225.42
2018,11,27,12,45,147.5,230.0,1.45,17.85,305.5,265.49,207.39
2018,11,27,13,0,128.0,223.0,1.4,17.8,287.0,244.11,190.35
2018,11,27,13,15,99.5,209.0,1.35,17.75,257.5,216.61,168.78
2018,11,27,13,30,71.0,195.0,1.3,17.7,228.0,190.91,148.82
2018,11,27,13,45,67.5,184.0,1.3,17.6,214.0,175.63,136.62
2018,11,27,14,0,64.0,173.0,1.3,17.5,200.0,160.61,124.63
2018,11,27,14,15,71.0,160.5,1.2,17.35,188.0,146.09,112.7
2018,11,27,14,30,78.0,148.0,1.1,17.2,176.0,130.84,100.55
2018,11,27,14,45,79.5,132.0,1.0,17.0,158.0,112.25,86.71
2018,11,27,15,0,81.0,116.0,0.9,16.8,140.0,95.69,78.63
2018,11,27,15,15,40.5,92.5,0.9,16.8,104.5,78.21,63.39
2018,11,27,15,30,0.0,69.0,0.9,16.8,69.0,61.75,48.83
2018,11,27,15,45,0.0,53.5,0.8,15.95,53.5,48.38,36.93
2018,11,27,16,0,0.0,38.0,0.7,15.1,38.0,34.84,24.69
2018,11,27,16,15,5.0,25.0,0.75,14.85,25.5,23.2,13.52
2018,11,27,16,30,10.0,12.0,0.8,14.6,13.0,11.28,0.0
2018,11,27,16,45,5.0,6.0,0.85,14.3,6.5,5.72,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
