Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,15,0,770.0,50.0,2.5,16.0,274.0,37.17,27.49
2018,12,18,15,15,728.5,47.0,2.5,16.0,234.5,35.78,26.23
2018,12,18,15,30,687.0,44.0,2.5,16.0,195.0,34.46,24.95
2018,12,18,15,45,621.0,39.5,1.85,14.5,154.0,31.82,22.55
2018,12,18,16,0,555.0,35.0,1.2,13.0,113.0,29.25,20.02
2018,12,18,16,15,429.5,28.0,1.2,12.45,75.5,24.15,14.51
2018,12,18,16,30,304.0,21.0,1.2,11.9,38.0,17.37,0.0
2018,12,18,16,45,152.0,10.5,1.2,11.35,19.0,10.01,0.0
2018,12,18,17,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,19,7,15,118.5,9.0,0.55,9.6,14.0,52.39,0.0
2018,12,19,7,30,237.0,18.0,0.6,9.9,28.0,111.37,0.0
2018,12,19,7,45,373.0,26.0,0.65,10.15,63.0,213.8,148.76
2018,12,19,8,0,509.0,34.0,0.7,10.4,98.0,288.62,226.92
2018,12,19,8,15,551.0,42.0,0.8,10.75,135.0,334.03,268.74
2018,12,19,8,30,593.0,50.0,0.9,11.1,172.0,374.53,304.54
2018,12,19,8,45,549.5,63.0,1.0,11.45,194.5,376.45,308.23
2018,12,19,9,0,506.0,76.0,1.1,11.8,217.0,374.72,307.98
2018,12,19,9,15,586.5,77.5,1.3,12.35,262.0,424.77,348.58
2018,12,19,9,30,667.0,79.0,1.5,12.9,307.0,474.3,387.46
2018,12,19,9,45,626.5,92.5,1.7,13.4,323.0,468.4,381.99
2018,12,19,10,0,586.0,106.0,1.9,13.9,339.0,459.5,374.21
2018,12,19,10,15,676.5,96.0,2.05,14.35,381.5,496.63,402.83
2018,12,19,10,30,767.0,86.0,2.2,14.8,424.0,529.63,427.41
2018,12,19,10,45,785.5,84.5,2.3,15.3,443.5,530.39,426.28
2018,12,19,11,0,804.0,83.0,2.4,15.8,463.0,528.21,422.88
2018,12,19,11,15,856.5,74.0,2.45,16.05,488.0,532.84,424.8
2018,12,19,11,30,909.0,65.0,2.5,16.3,513.0,532.43,422.44
2018,12,19,11,45,851.5,80.5,2.6,16.55,503.0,501.06,396.07
2018,12,19,12,0,794.0,96.0,2.7,16.8,493.0,468.05,368.4
2018,12,19,12,15,792.5,95.5,2.65,16.9,490.0,443.82,347.0
2018,12,19,12,30,791.0,95.0,2.6,17.0,487.0,417.48,323.47
2018,12,19,12,45,832.5,84.0,2.55,17.05,488.5,395.23,302.13
2018,12,19,13,0,874.0,73.0,2.5,17.1,490.0,370.4,277.82
2018,12,19,13,15,876.5,68.5,2.4,17.0,474.0,333.56,244.15
2018,12,19,13,30,879.0,64.0,2.3,16.9,458.0,294.68,208.38
2018,12,19,13,45,845.5,67.0,2.15,16.85,429.0,249.05,168.28
2018,12,19,14,0,812.0,70.0,2.0,16.8,400.0,207.54,132.4
2018,12,19,14,15,790.5,68.0,1.8,16.55,369.0,164.75,97.06
2018,12,19,14,30,769.0,66.0,1.6,16.3,338.0,122.75,66.26
2018,12,19,14,45,723.0,65.0,1.4,16.05,299.5,81.57,43.92
2018,12,19,15,0,677.0,64.0,1.2,15.8,261.0,44.55,34.07
2018,12,19,15,15,683.0,54.5,1.2,15.8,229.0,42.26,32.03
2018,12,19,15,30,689.0,45.0,1.2,15.8,197.0,35.33,25.77
2018,12,19,15,45,557.5,43.0,0.9,14.7,149.0,32.0,22.72
2018,12,19,16,0,426.0,41.0,0.6,13.6,101.0,32.04,22.45
2018,12,19,16,15,348.0,31.0,0.6,13.15,69.0,24.82,15.11
2018,12,19,16,30,270.0,21.0,0.6,12.7,37.0,17.29,0.0
2018,12,19,16,45,135.0,10.5,0.65,12.3,18.5,10.01,0.0
2018,12,19,17,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,20,7,15,29.0,7.5,0.5,10.45,8.5,7.15,0.0
2018,12,20,7,30,58.0,15.0,0.5,10.7,17.0,37.29,0.0
2018,12,20,7,45,111.5,30.0,0.5,10.95,41.0,97.35,65.08
2018,12,20,8,0,165.0,45.0,0.5,11.2,65.0,141.59,110.72
2018,12,20,8,15,236.0,56.5,0.6,11.6,98.0,198.95,160.48
2018,12,20,8,30,307.0,68.0,0.7,12.0,131.0,250.36,204.37
2018,12,20,8,45,339.5,80.0,0.8,12.4,163.0,284.43,233.25
2018,12,20,9,0,372.0,92.0,0.9,12.8,195.0,318.39,261.26
2018,12,20,9,15,347.5,108.0,0.9,13.15,214.5,325.38,266.43
2018,12,20,9,30,323.0,124.0,0.9,13.5,234.0,321.63,262.88
2018,12,20,9,45,311.5,138.5,0.9,13.85,253.0,330.65,269.26
2018,12,20,10,0,300.0,153.0,0.9,14.2,272.0,338.18,274.15
2018,12,20,10,15,267.0,168.5,0.9,14.55,279.5,333.37,269.03
2018,12,20,10,30,234.0,184.0,0.9,14.9,287.0,327.38,263.06
2018,12,20,10,45,308.5,182.0,0.95,15.3,324.0,361.19,289.22
2018,12,20,11,0,383.0,180.0,1.0,15.7,361.0,392.85,312.85
2018,12,20,11,15,423.5,175.5,1.05,15.9,380.0,406.75,322.47
2018,12,20,11,30,464.0,171.0,1.1,16.1,399.0,412.22,325.58
2018,12,20,11,45,475.0,171.0,1.2,16.25,406.5,404.81,318.83
2018,12,20,12,0,486.0,171.0,1.3,16.4,414.0,395.45,310.42
2018,12,20,12,15,382.5,187.5,1.3,16.5,378.0,346.86,271.79
2018,12,20,12,30,279.0,204.0,1.3,16.6,342.0,305.64,239.26
2018,12,20,12,45,220.0,207.5,1.25,16.65,315.0,273.57,213.76
2018,12,20,13,0,161.0,211.0,1.2,16.7,288.0,245.95,192.04
2018,12,20,13,15,158.5,202.0,1.15,16.6,275.5,228.59,177.7
2018,12,20,13,30,156.0,193.0,1.1,16.5,263.0,211.18,163.21
2018,12,20,13,45,133.0,183.0,1.05,16.4,240.5,188.31,145.05
2018,12,20,14,0,110.0,173.0,1.0,16.3,218.0,167.19,128.59
2018,12,20,14,15,96.5,156.5,0.85,16.0,193.5,147.39,113.14
2018,12,20,14,30,83.0,140.0,0.7,15.7,169.0,126.46,97.11
2018,12,20,14,45,98.5,129.0,0.6,15.35,160.0,108.24,82.97
2018,12,20,15,0,114.0,118.0,0.5,15.0,151.0,92.68,76.49
2018,12,20,15,15,94.0,102.0,0.5,15.0,126.5,81.14,66.37
2018,12,20,15,30,74.0,86.0,0.5,15.0,102.0,69.29,55.78
2018,12,20,15,45,58.0,69.0,0.65,14.15,80.0,58.52,46.11
2018,12,20,16,0,42.0,52.0,0.8,13.3,58.0,44.8,33.58
2018,12,20,16,15,26.5,35.5,0.8,13.05,39.0,31.18,20.47
2018,12,20,16,30,11.0,19.0,0.8,12.8,20.0,17.28,0.36
2018,12,20,16,45,5.5,9.5,0.75,12.55,10.0,9.05,0.0
2018,12,20,17,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,10.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,10.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,7,15,38.0,7.5,0.95,10.75,9.0,7.15,0.0
2018,12,21,7,30,76.0,15.0,1.0,11.2,18.0,44.34,0.0
2018,12,21,7,45,210.5,27.5,1.05,11.65,50.0,143.81,96.35
2018,12,21,8,0,345.0,40.0,1.1,12.1,82.0,225.3,176.75
2018,12,21,8,15,496.0,41.0,1.25,12.6,127.5,305.8,245.97
2018,12,21,8,30,647.0,42.0,1.4,13.1,173.0,387.74,314.45
2018,12,21,8,45,694.0,45.0,1.6,13.55,212.5,426.22,347.3
2018,12,21,9,0,741.0,48.0,1.8,14.0,252.0,464.02,378.6
2018,12,21,9,15,771.5,50.5,1.95,14.4,289.0,491.14,400.42
2018,12,21,9,30,802.0,53.0,2.1,14.8,326.0,512.89,417.46
2018,12,21,9,45,823.0,55.0,2.25,15.25,358.0,530.17,430.36
2018,12,21,10,0,844.0,57.0,2.4,15.7,390.0,544.95,440.9
2018,12,21,10,15,859.0,58.5,2.35,15.95,417.0,553.04,445.62
2018,12,21,10,30,874.0,60.0,2.3,16.2,444.0,558.22,447.89
2018,12,21,10,45,858.5,67.0,2.25,16.45,457.5,549.69,439.37
2018,12,21,11,0,843.0,74.0,2.2,16.7,471.0,540.16,430.0
2018,12,21,11,15,841.5,77.0,2.25,16.95,482.0,528.95,419.72
2018,12,21,11,30,840.0,80.0,2.3,17.2,493.0,515.02,407.13
2018,12,21,11,45,876.0,71.5,2.35,17.45,506.0,504.43,396.91
2018,12,21,12,0,912.0,63.0,2.4,17.7,519.0,490.87,383.86
2018,12,21,12,15,764.5,95.5,2.45,17.75,476.5,432.96,337.4
2018,12,21,12,30,617.0,128.0,2.5,17.8,434.0,377.94,293.47
2018,12,21,12,45,482.0,155.0,2.55,17.9,391.0,327.44,253.21
2018,12,21,13,0,347.0,182.0,2.6,18.0,348.0,284.94,219.85
2018,12,21,13,15,441.5,157.0,2.6,17.85,360.5,276.1,209.07
2018,12,21,13,30,536.0,132.0,2.6,17.7,373.0,259.4,190.63
2018,12,21,13,45,669.5,102.0,2.55,17.6,386.0,239.58,167.11
2018,12,21,14,0,803.0,72.0,2.5,17.5,399.0,209.97,134.79
2018,12,21,14,15,684.0,81.5,2.55,17.25,345.5,160.36,98.01
2018,12,21,14,30,565.0,91.0,2.6,17.0,292.0,123.26,74.61
2018,12,21,14,45,374.5,96.0,2.7,16.75,223.5,88.71,58.69
2018,12,21,15,0,184.0,101.0,2.8,16.5,155.0,76.97,62.52
2018,12,21,15,15,125.0,93.0,2.8,16.5,127.5,75.25,60.96
2018,12,21,15,30,66.0,85.0,2.8,16.5,100.0,71.35,57.31
2018,12,21,15,45,51.5,68.5,2.05,15.3,78.5,58.23,45.65
2018,12,21,16,0,37.0,52.0,1.3,14.1,57.0,44.85,33.53
2018,12,21,16,15,31.5,36.0,1.25,13.5,39.5,31.6,20.85
2018,12,21,16,30,26.0,20.0,1.2,12.9,22.0,17.5,1.3
2018,12,21,16,45,22.0,11.5,1.1,12.35,12.0,10.96,0.0
2018,12,21,17,0,18.0,3.0,1.0,11.8,2.0,0.0,0.0
2018,12,21,17,15,9.0,1.5,1.05,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,22,7,15,107.5,8.5,0.7,8.6,12.5,8.1,0.0
2018,12,22,7,30,215.0,17.0,0.7,9.1,25.0,101.01,0.0
2018,12,22,7,45,360.5,25.5,0.7,9.55,60.0,205.26,137.02
2018,12,22,8,0,506.0,34.0,0.7,10.0,95.0,285.6,223.87
2018,12,22,8,15,582.5,39.0,0.85,10.5,136.0,340.04,273.36
2018,12,22,8,30,659.0,44.0,1.0,11.0,177.0,395.58,321.27
2018,12,22,8,45,707.5,47.5,1.2,11.5,218.0,435.81,355.78
2018,12,22,9,0,756.0,51.0,1.4,12.0,259.0,475.31,388.48
2018,12,22,9,15,742.0,59.5,1.5,12.5,287.0,485.52,396.67
2018,12,22,9,30,728.0,68.0,1.6,13.0,315.0,492.72,402.03
2018,12,22,9,45,642.5,89.0,1.7,13.45,322.5,473.29,385.74
2018,12,22,10,0,557.0,110.0,1.8,13.9,330.0,447.44,364.28
2018,12,22,10,15,582.5,114.0,1.8,14.25,357.5,463.33,375.76
2018,12,22,10,30,608.0,118.0,1.8,14.6,385.0,476.95,384.92
2018,12,22,10,45,677.5,108.0,1.85,14.9,417.5,497.73,399.99
2018,12,22,11,0,747.0,98.0,1.9,15.2,450.0,514.9,411.82
2018,12,22,11,15,821.5,84.5,1.6,15.4,481.0,526.88,418.0
2018,12,22,11,30,896.0,71.0,1.3,15.6,512.0,533.73,419.52
2018,12,22,11,45,895.0,72.0,1.05,15.75,516.0,514.93,401.47
2018,12,22,12,0,894.0,73.0,0.8,15.9,520.0,493.45,381.24
2018,12,22,12,15,890.0,73.5,0.85,15.9,516.5,467.57,359.62
2018,12,22,12,30,886.0,74.0,0.9,15.9,513.0,439.4,335.67
2018,12,22,12,45,851.5,77.5,0.9,15.95,492.5,398.94,301.85
2018,12,22,13,0,817.0,81.0,0.9,16.0,472.0,359.44,268.33
2018,12,22,13,15,722.5,98.0,1.0,15.9,434.5,311.86,229.9
2018,12,22,13,30,628.0,115.0,1.1,15.8,397.0,271.09,197.03
2018,12,22,13,45,595.0,114.0,1.15,15.75,370.0,234.24,165.67
2018,12,22,14,0,562.0,113.0,1.2,15.7,343.0,199.08,136.2
2018,12,22,14,15,472.5,118.5,1.2,15.6,302.0,162.24,109.07
2018,12,22,14,30,383.0,124.0,1.2,15.5,261.0,133.07,90.34
2018,12,22,14,45,311.0,117.5,1.2,15.35,221.0,106.98,75.78
2018,12,22,15,0,239.0,111.0,1.2,15.2,181.0,84.02,68.97
2018,12,22,15,15,189.0,97.0,1.2,15.2,147.5,74.35,60.44
2018,12,22,15,30,139.0,83.0,1.2,15.2,114.0,67.49,54.21
2018,12,22,15,45,117.5,67.0,1.0,14.05,89.5,55.27,43.31
2018,12,22,16,0,96.0,51.0,0.8,12.9,65.0,42.75,31.91
2018,12,22,16,15,77.0,36.0,0.85,12.45,45.0,30.66,20.27
2018,12,22,16,30,58.0,21.0,0.9,12.0,25.0,17.51,2.16
2018,12,22,16,45,39.0,12.0,0.95,11.55,13.5,11.44,0.0
2018,12,22,17,0,20.0,3.0,1.0,11.1,2.0,0.0,0.0
2018,12,22,17,15,10.0,1.5,1.0,10.9,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,7,15,28.0,7.0,0.85,7.5,8.0,0.0,0.0
2018,12,23,7,30,56.0,14.0,0.8,7.9,16.0,35.39,0.0
2018,12,23,7,45,94.5,28.5,0.8,8.35,37.5,87.04,55.56
2018,12,23,8,0,133.0,43.0,0.8,8.8,59.0,124.42,97.46
2018,12,23,8,15,165.5,58.5,0.85,9.3,86.5,159.28,129.18
2018,12,23,8,30,198.0,74.0,0.9,9.8,114.0,194.88,160.44
2018,12,23,8,45,232.5,87.5,1.0,10.25,144.0,229.38,190.15
2018,12,23,9,0,267.0,101.0,1.1,10.7,174.0,264.28,219.45
2018,12,23,9,15,192.5,114.0,1.2,11.35,170.5,239.37,198.19
2018,12,23,9,30,118.0,127.0,1.3,12.0,167.0,204.01,168.07
2018,12,23,9,45,198.5,140.5,1.4,12.65,215.5,270.04,222.51
2018,12,23,10,0,279.0,154.0,1.5,13.3,264.0,327.83,268.6
2018,12,23,10,15,408.0,142.5,1.55,13.75,315.0,392.44,319.7
2018,12,23,10,30,537.0,131.0,1.6,14.2,366.0,447.66,362.18
2018,12,23,10,45,533.5,139.5,1.65,14.65,381.5,448.06,360.65
2018,12,23,11,0,530.0,148.0,1.7,15.1,397.0,446.48,357.86
2018,12,23,11,15,636.5,124.5,1.8,15.4,431.5,471.79,376.65
2018,12,23,11,30,743.0,101.0,1.9,15.7,466.0,488.56,388.13
2018,12,23,11,45,647.0,128.0,1.95,16.0,448.0,451.13,357.06
2018,12,23,12,0,551.0,155.0,2.0,16.3,430.0,412.03,325.11
2018,12,23,12,15,682.0,119.5,2.1,16.45,458.5,420.68,329.7
2018,12,23,12,30,813.0,84.0,2.2,16.6,487.0,419.26,324.99
2018,12,23,12,45,838.5,75.5,2.3,16.75,484.0,393.18,300.96
2018,12,23,13,0,864.0,67.0,2.4,16.9,481.0,365.57,274.98
2018,12,23,13,15,801.5,78.0,2.45,16.9,451.5,321.26,237.08
2018,12,23,13,30,739.0,89.0,2.5,16.9,422.0,278.85,200.81
2018,12,23,13,45,757.0,79.5,2.55,16.9,404.5,244.88,168.93
2018,12,23,14,0,775.0,70.0,2.6,16.9,387.0,205.5,132.86
2018,12,23,14,15,752.5,69.0,2.5,16.65,358.0,165.14,99.18
2018,12,23,14,30,730.0,68.0,2.4,16.4,329.0,125.67,69.64
2018,12,23,14,45,673.0,67.5,2.3,16.15,289.0,82.03,43.85
2018,12,23,15,0,616.0,67.0,2.2,15.9,249.0,46.56,35.83
2018,12,23,15,15,640.0,55.5,2.2,15.9,221.5,39.05,29.16
2018,12,23,15,30,664.0,44.0,2.2,15.9,194.0,34.18,24.73
2018,12,23,15,45,593.5,40.0,1.65,14.3,153.5,31.97,22.75
2018,12,23,16,0,523.0,36.0,1.1,12.7,113.0,29.87,20.69
2018,12,23,16,15,408.0,29.5,1.1,12.2,77.5,23.17,14.03
2018,12,23,16,30,293.0,23.0,1.1,11.7,42.0,18.99,3.69
2018,12,23,16,45,160.5,13.0,1.1,11.2,22.0,12.39,0.0
2018,12,23,17,0,28.0,3.0,1.1,10.7,2.0,0.0,0.0
2018,12,23,17,15,14.0,1.5,1.1,10.6,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,24,7,15,29.5,5.0,0.5,10.35,6.0,0.0,0.0
2018,12,24,7,30,59.0,10.0,0.5,10.9,12.0,32.71,0.0
2018,12,24,7,45,252.5,21.5,0.5,11.45,49.0,153.82,98.26
2018,12,24,8,0,446.0,33.0,0.5,12.0,86.0,262.72,203.97
2018,12,24,8,15,528.0,38.0,0.5,12.55,125.5,312.53,248.61
2018,12,24,8,30,610.0,43.0,0.5,13.1,165.0,369.61,296.44
2018,12,24,8,45,402.0,59.5,0.45,13.65,147.0,295.36,239.16
2018,12,24,9,0,194.0,76.0,0.4,14.2,129.0,194.64,158.29
2018,12,24,9,15,105.0,96.5,0.75,14.7,125.5,162.89,132.41
2018,12,24,9,30,16.0,117.0,1.1,15.2,122.0,123.05,98.33
2018,12,24,9,45,29.5,135.0,1.45,15.7,146.0,154.34,124.24
2018,12,24,10,0,43.0,153.0,1.8,16.2,170.0,179.67,144.74
2018,12,24,10,15,24.5,150.5,2.0,16.35,160.5,158.78,127.1
2018,12,24,10,30,6.0,148.0,2.2,16.5,151.0,144.73,115.14
2018,12,24,10,45,3.0,134.5,2.4,16.65,136.0,128.88,101.94
2018,12,24,11,0,0.0,121.0,2.6,16.8,121.0,113.67,89.26
2018,12,24,11,15,19.0,152.5,2.7,16.9,162.0,153.69,122.18
2018,12,24,11,30,38.0,184.0,2.8,17.0,203.0,196.16,156.54
2018,12,24,11,45,22.5,163.0,2.95,17.05,174.5,163.64,129.87
2018,12,24,12,0,7.0,142.0,3.1,17.1,146.0,135.69,107.0
2018,12,24,12,15,3.5,134.5,3.15,16.95,136.5,126.66,99.7
2018,12,24,12,30,0.0,127.0,3.2,16.8,127.0,117.92,92.62
2018,12,24,12,45,0.5,123.5,3.25,16.65,123.5,114.66,90.05
2018,12,24,13,0,1.0,120.0,3.3,16.5,120.0,111.37,87.46
2018,12,24,13,15,5.0,131.0,3.3,16.2,133.0,122.12,96.43
2018,12,24,13,30,9.0,142.0,3.3,15.9,146.0,132.15,104.78
2018,12,24,13,45,8.5,126.5,3.25,15.65,130.0,117.51,92.84
2018,12,24,14,0,8.0,111.0,3.2,15.4,114.0,103.04,81.01
2018,12,24,14,15,4.0,83.5,3.1,15.2,85.0,77.79,60.19
2018,12,24,14,30,0.0,56.0,3.0,15.0,56.0,52.06,38.76
2018,12,24,14,45,0.0,41.5,2.9,14.75,41.5,38.54,27.36
2018,12,24,15,0,0.0,27.0,2.8,14.5,27.0,25.04,16.84
2018,12,24,15,15,0.0,23.0,2.8,14.5,23.0,21.32,13.49
2018,12,24,15,30,0.0,19.0,2.8,14.5,19.0,17.61,10.11
2018,12,24,15,45,0.0,15.0,2.4,14.0,15.0,13.89,6.72
2018,12,24,16,0,0.0,11.0,2.0,13.5,11.0,10.18,3.31
2018,12,24,16,15,1.0,8.0,2.0,13.4,8.0,7.4,0.63
2018,12,24,16,30,2.0,5.0,2.0,13.3,5.0,4.69,0.0
2018,12,24,16,45,2.0,2.5,2.05,13.2,2.5,2.38,0.0
2018,12,24,17,0,2.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,24,17,15,1.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,25,7,15,74.5,8.0,2.6,7.3,10.5,0.0,0.0
2018,12,25,7,30,149.0,16.0,2.8,7.5,21.0,73.71,0.0
2018,12,25,7,45,305.0,25.5,2.95,7.65,55.0,179.8,115.63
2018,12,25,8,0,461.0,35.0,3.1,7.8,89.0,271.5,216.47
2018,12,25,8,15,541.5,41.0,3.25,8.15,129.5,326.45,268.3
2018,12,25,8,30,622.0,47.0,3.4,8.5,170.0,379.7,316.21
2018,12,25,8,45,616.0,56.0,3.5,8.8,200.5,401.26,336.44
2018,12,25,9,0,610.0,65.0,3.6,9.1,231.0,416.67,350.45
2018,12,25,9,15,695.5,63.5,3.75,9.6,278.0,464.67,390.34
2018,12,25,9,30,781.0,62.0,3.9,10.1,325.0,515.42,431.19
2018,12,25,9,45,799.0,65.0,4.0,10.6,357.0,532.19,443.64
2018,12,25,10,0,817.0,68.0,4.1,11.1,389.0,546.38,453.8
2018,12,25,10,15,834.0,69.5,4.2,11.5,416.0,555.57,459.91
2018,12,25,10,30,851.0,71.0,4.3,11.9,443.0,561.87,463.47
2018,12,25,10,45,863.0,71.5,4.4,12.3,463.5,561.26,461.39
2018,12,25,11,0,875.0,72.0,4.5,12.7,484.0,555.74,455.29
2018,12,25,11,15,882.5,72.5,4.6,12.95,497.5,547.0,446.62
2018,12,25,11,30,890.0,73.0,4.7,13.2,511.0,535.24,435.31
2018,12,25,11,45,893.5,73.0,4.75,13.45,516.5,517.96,419.23
2018,12,25,12,0,897.0,73.0,4.8,13.7,522.0,497.86,400.56
2018,12,25,12,15,896.5,73.0,4.9,13.8,520.0,473.19,378.18
2018,12,25,12,30,896.0,73.0,5.0,13.9,518.0,446.03,353.27
2018,12,25,12,45,892.0,72.5,5.05,13.95,508.5,414.66,324.44
2018,12,25,13,0,888.0,72.0,5.1,14.0,499.0,381.26,293.37
2018,12,25,13,15,882.0,71.0,5.1,14.0,482.5,344.89,259.38
2018,12,25,13,30,876.0,70.0,5.1,14.0,466.0,306.96,223.69
2018,12,25,13,45,866.0,68.5,5.1,13.95,442.5,263.03,183.18
2018,12,25,14,0,856.0,67.0,5.1,13.9,419.0,221.12,144.86
2018,12,25,14,15,839.5,64.0,5.0,13.75,388.5,176.33,106.19
2018,12,25,14,30,823.0,61.0,4.9,13.6,358.0,131.77,71.43
2018,12,25,14,45,798.5,58.5,4.8,13.45,322.5,87.65,44.26
2018,12,25,15,0,774.0,56.0,4.7,13.3,287.0,44.98,34.79
2018,12,25,15,15,732.5,52.5,4.7,13.3,247.0,40.24,30.53
2018,12,25,15,30,691.0,49.0,4.7,13.3,207.0,38.63,28.99
2018,12,25,15,45,626.5,44.5,3.9,12.25,165.5,36.14,26.67
2018,12,25,16,0,562.0,40.0,3.1,11.2,124.0,33.76,24.27
2018,12,25,16,15,452.5,32.5,2.85,10.6,86.0,25.87,16.54
2018,12,25,16,30,343.0,25.0,2.6,10.0,48.0,20.84,6.34
2018,12,25,16,45,185.0,14.0,2.35,9.4,25.0,13.34,0.0
2018,12,25,17,0,27.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,2.0,8.55,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,26,7,15,55.0,7.0,1.4,6.65,9.0,0.0,0.0
2018,12,26,7,30,110.0,14.0,1.5,7.1,18.0,56.44,0.0
2018,12,26,7,45,162.0,27.0,1.55,7.6,41.5,120.75,75.07
2018,12,26,8,0,214.0,40.0,1.6,8.1,65.0,165.74,130.93
2018,12,26,8,15,276.0,52.0,1.75,8.7,98.0,211.89,173.26
2018,12,26,8,30,338.0,64.0,1.9,9.3,131.0,260.43,215.96
2018,12,26,8,45,359.0,76.5,2.0,9.9,161.5,290.01,241.82
2018,12,26,9,0,380.0,89.0,2.1,10.5,192.0,319.04,266.3
2018,12,26,9,15,441.5,94.0,2.3,11.05,230.0,360.49,300.64
2018,12,26,9,30,503.0,99.0,2.5,11.6,268.0,401.94,334.13
2018,12,26,9,45,622.0,89.5,2.7,12.1,319.5,463.11,383.14
2018,12,26,10,0,741.0,80.0,2.9,12.6,371.0,519.1,426.96
2018,12,26,10,15,522.0,108.5,3.05,12.9,320.0,424.82,349.9
2018,12,26,10,30,303.0,137.0,3.2,13.2,269.0,316.63,260.85
2018,12,26,10,45,228.0,164.5,3.35,13.5,266.5,299.88,245.93
2018,12,26,11,0,153.0,192.0,3.5,13.8,264.0,276.86,225.74
2018,12,26,11,15,372.0,166.0,3.6,13.9,347.5,372.59,303.89
2018,12,26,11,30,591.0,140.0,3.7,14.0,431.0,452.41,366.58
2018,12,26,11,45,744.0,106.5,3.8,14.15,476.5,479.84,386.45
2018,12,26,12,0,897.0,73.0,3.9,14.3,522.0,499.04,398.95
2018,12,26,12,15,887.5,75.0,3.8,14.3,518.0,472.44,374.98
2018,12,26,12,30,878.0,77.0,3.7,14.3,514.0,442.89,348.47
2018,12,26,12,45,885.5,74.0,3.65,14.35,507.5,415.0,322.56
2018,12,26,13,0,893.0,71.0,3.6,14.4,501.0,383.55,293.16
2018,12,26,13,15,885.0,70.5,3.55,14.3,484.0,346.9,259.44
2018,12,26,13,30,877.0,70.0,3.5,14.2,467.0,308.81,224.11
2018,12,26,13,45,864.5,68.0,3.45,14.1,442.5,263.84,183.22
2018,12,26,14,0,852.0,66.0,3.4,14.0,418.0,221.1,144.59
2018,12,26,14,15,833.0,64.5,3.25,13.8,387.5,177.45,107.12
2018,12,26,14,30,814.0,63.0,3.1,13.6,357.0,134.21,73.54
2018,12,26,14,45,786.0,60.0,3.0,13.35,321.0,89.85,45.93
2018,12,26,15,0,758.0,57.0,2.9,13.1,285.0,47.29,36.9
2018,12,26,15,15,716.5,54.0,2.9,13.1,245.5,41.45,31.67
2018,12,26,15,30,675.0,51.0,2.9,13.1,206.0,40.37,30.59
2018,12,26,15,45,608.5,46.0,2.15,11.6,164.5,37.46,27.97
2018,12,26,16,0,542.0,41.0,1.4,10.1,123.0,31.62,22.54
2018,12,26,16,15,428.0,33.5,1.35,9.7,85.5,26.7,17.42
2018,12,26,16,30,314.0,26.0,1.3,9.3,48.0,21.73,7.68
2018,12,26,16,45,168.0,14.5,1.25,8.9,25.0,13.82,0.0
2018,12,26,17,0,22.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.2,8.35,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.4,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,12,27,7,15,115.5,8.5,2.9,6.45,12.0,0.0,0.0
2018,12,27,7,30,231.0,17.0,3.0,6.7,24.0,106.61,0.0
2018,12,27,7,45,386.0,23.5,3.05,6.95,58.5,205.18,128.22
2018,12,27,8,0,541.0,30.0,3.1,7.2,93.0,296.49,236.13
2018,12,27,8,15,618.5,35.0,3.35,7.8,135.0,351.7,288.96
2018,12,27,8,30,696.0,40.0,3.6,8.4,177.0,408.48,339.85
2018,12,27,8,45,743.5,43.0,3.85,9.0,218.5,448.46,375.34
2018,12,27,9,0,791.0,46.0,4.1,9.6,260.0,484.11,406.05
2018,12,27,9,15,819.5,48.5,4.35,10.1,298.0,511.23,428.92
2018,12,27,9,30,848.0,51.0,4.6,10.6,336.0,536.46,449.46
2018,12,27,9,45,867.0,53.5,4.85,11.1,369.5,554.12,463.26
2018,12,27,10,0,886.0,56.0,5.1,11.6,403.0,569.12,474.47
2018,12,27,10,15,902.0,57.5,5.3,11.9,431.5,578.37,481.0
2018,12,27,10,30,918.0,59.0,5.5,12.2,460.0,584.6,484.82
2018,12,27,10,45,928.0,59.5,5.65,12.55,481.0,583.18,482.14
2018,12,27,11,0,938.0,60.0,5.8,12.9,502.0,578.59,476.71
2018,12,27,11,15,944.0,60.0,5.9,13.0,515.0,568.09,466.68
2018,12,27,11,30,950.0,60.0,6.0,13.1,528.0,554.43,453.85
2018,12,27,11,45,953.5,60.5,6.05,13.25,534.5,536.92,437.44
2018,12,27,12,0,957.0,61.0,6.1,13.4,541.0,516.37,418.21
2018,12,27,12,15,957.5,61.0,6.15,13.35,539.5,490.99,394.98
2018,12,27,12,30,958.0,61.0,6.2,13.3,538.0,462.88,369.0
2018,12,27,12,45,955.0,60.5,6.2,13.3,528.5,430.32,338.72
2018,12,27,13,0,952.0,60.0,6.2,13.3,519.0,395.49,305.96
2018,12,27,13,15,945.0,59.5,6.2,13.2,502.0,357.29,270.03
2018,12,27,13,30,938.0,59.0,6.2,13.1,485.0,317.44,232.27
2018,12,27,13,45,926.5,58.0,6.15,13.0,460.5,274.61,192.05
2018,12,27,14,0,915.0,57.0,6.1,12.9,436.0,230.89,151.66
2018,12,27,14,15,897.5,55.0,5.95,12.7,404.5,184.73,111.29
2018,12,27,14,30,880.0,53.0,5.8,12.5,373.0,138.69,74.81
2018,12,27,14,45,853.5,51.5,5.7,12.3,336.5,92.84,45.94
2018,12,27,15,0,827.0,50.0,5.6,12.1,300.0,48.32,37.97
2018,12,27,15,15,789.5,47.0,5.6,12.1,259.0,35.5,26.41
2018,12,27,15,30,752.0,44.0,5.6,12.1,218.0,34.11,25.08
2018,12,27,15,45,691.5,40.0,4.95,11.1,175.5,31.86,22.98
2018,12,27,16,0,631.0,36.0,4.3,10.1,133.0,29.69,20.8
2018,12,27,16,15,525.5,29.5,4.1,9.55,93.0,25.07,16.05
2018,12,27,16,30,420.0,23.0,3.9,9.0,53.0,20.44,7.54
2018,12,27,16,45,229.0,13.5,3.7,8.5,28.0,12.87,0.0
2018,12,27,17,0,38.0,4.0,3.5,8.0,3.0,0.0,0.0
2018,12,27,17,15,19.0,2.0,3.45,7.8,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,6.25,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.35,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,12,28,7,15,112.5,7.5,1.7,2.35,11.0,0.0,0.0
2018,12,28,7,30,225.0,15.0,1.8,3.2,22.0,102.3,0.0
2018,12,28,7,45,400.0,22.5,1.95,4.05,59.0,210.15,130.45
2018,12,28,8,0,575.0,30.0,2.1,4.9,96.0,311.61,248.91
2018,12,28,8,15,649.5,35.0,2.25,5.6,139.0,366.33,301.55
2018,12,28,8,30,724.0,40.0,2.4,6.3,182.0,422.4,351.68
2018,12,28,8,45,748.0,44.5,2.55,7.0,220.0,452.73,379.06
2018,12,28,9,0,772.0,49.0,2.7,7.7,258.0,481.51,403.74
2018,12,28,9,15,822.0,49.5,2.75,8.3,300.5,514.17,430.4
2018,12,28,9,30,872.0,50.0,2.8,8.9,343.0,548.93,457.61
2018,12,28,9,45,891.5,51.0,2.85,9.45,376.0,565.34,469.54
2018,12,28,10,0,911.0,52.0,2.9,10.0,409.0,579.09,478.99
2018,12,28,10,15,925.0,53.5,2.8,10.35,437.0,587.42,483.65
2018,12,28,10,30,939.0,55.0,2.7,10.7,465.0,592.64,485.6
2018,12,28,10,45,948.0,55.0,2.65,11.0,485.5,590.16,481.67
2018,12,28,11,0,957.0,55.0,2.6,11.3,506.0,584.46,475.09
2018,12,28,11,15,961.5,55.5,2.65,11.5,519.0,573.65,464.9
2018,12,28,11,30,966.0,56.0,2.7,11.7,532.0,559.65,451.98
2018,12,28,11,45,968.5,56.0,2.7,11.9,538.0,540.97,434.98
2018,12,28,12,0,971.0,56.0,2.7,12.1,544.0,519.27,415.27
2018,12,28,12,15,966.5,58.0,2.75,12.2,542.0,493.51,392.23
2018,12,28,12,30,962.0,60.0,2.8,12.3,540.0,465.18,366.62
2018,12,28,12,45,952.5,62.5,2.9,12.4,530.5,432.97,337.49
2018,12,28,13,0,943.0,65.0,3.0,12.5,521.0,398.81,306.14
2018,12,28,13,15,936.0,64.0,2.95,12.5,503.5,360.42,270.68
2018,12,28,13,30,929.0,63.0,2.9,12.5,486.0,320.41,233.39
2018,12,28,13,45,917.0,61.5,2.85,12.5,461.0,277.33,193.56
2018,12,28,14,0,905.0,60.0,2.8,12.5,436.0,233.42,153.51
2018,12,28,14,15,887.5,58.5,2.7,12.25,405.0,188.07,114.16
2018,12,28,14,30,870.0,57.0,2.6,12.0,374.0,142.8,78.39
2018,12,28,14,45,846.0,54.5,2.45,11.8,338.0,96.63,48.82
2018,12,28,15,0,822.0,52.0,2.3,11.6,302.0,47.16,28.52
2018,12,28,15,15,784.5,49.0,2.3,11.6,261.5,37.12,27.97
2018,12,28,15,30,747.0,46.0,2.3,11.6,221.0,35.8,26.71
2018,12,28,15,45,687.0,41.5,1.75,9.8,178.0,33.16,24.34
2018,12,28,16,0,627.0,37.0,1.2,8.0,135.0,30.56,21.86
2018,12,28,16,15,522.5,31.0,1.2,7.5,95.0,26.5,17.57
2018,12,28,16,30,418.0,25.0,1.2,7.0,55.0,22.52,9.7
2018,12,28,16,45,228.0,14.5,1.25,6.5,29.0,13.82,0.0
2018,12,28,17,0,38.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,19.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
